Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,13.03,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,25.79,15.02
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,45.29,33.15
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,65.9,51.44
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,87.7,70.56
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,110.68,90.6
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,132.73,109.93
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,155.59,129.82
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,166.36,139.33
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,176.12,147.69
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,227.15,191.24
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,285.45,240.73
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,307.96,259.06
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,330.53,277.28
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,364.05,305.28
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,398.87,334.14
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,332.44,277.88
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,250.33,207.82
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,261.8,217.49
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,267.8,222.47
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,240.85,199.49
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,220.09,181.72
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,183.64,151.18
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,147.32,120.54
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,247.82,206.91
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,345.84,289.33
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,185.92,155.33
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,33.81,23.78
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,51.22,39.03
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,68.64,54.25
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,62.83,49.41
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,57.01,44.55
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,49.75,38.27
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,42.49,31.93
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,35.24,25.58
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,27.99,19.12
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,20.74,12.55
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,13.5,5.96
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.71,0.23
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.85,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,17.37,8.23
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,30.91,21.05
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,44.33,33.26
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,58.75,46.25
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,73.27,59.13
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,87.85,71.88
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,102.5,84.51
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,79.31,64.17
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,56.05,43.75
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,68.16,54.22
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,80.28,64.59
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,151.64,125.79
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,228.75,190.3
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,305.63,254.58
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,392.12,325.25
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,301.05,249.29
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,205.87,169.01
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,112.31,90.94
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,21.26,12.83
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,56.08,42.93
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,91.01,72.67
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,75.94,59.81
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,60.92,47.02
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,125.58,102.13
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,193.27,158.52
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,197.67,162.57
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,202.12,166.91
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,255.63,213.09
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,307.99,257.28
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,284.15,238.03
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,260.22,218.84
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,233.51,196.79
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,206.75,174.26
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,175.31,147.07
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,144.28,119.72
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,111.81,90.69
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,80.22,62.06
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,42.84,27.02
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,14.25,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,31.39,14.47
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,68.71,36.45
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,117.09,71.42
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,165.56,112.13
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,220.1,160.31
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,231.48,180.75
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,220.07,178.32
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,263.76,214.91
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,311.45,254.25
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,304.74,249.22
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,286.23,233.55
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,375.58,306.65
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,476.76,387.32
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,441.52,357.83
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,396.98,320.79
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,438.75,354.09
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,488.05,392.27
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,511.83,410.95
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,535.31,429.48
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,666.04,533.66
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,782.63,620.67
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,783.4,620.85
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,780.77,619.71
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,772.72,614.8
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,761.36,607.61
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,747.32,598.26
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,725.97,583.6
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,697.54,563.66
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,666.63,541.46
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,628.4,512.54
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,588.55,481.75
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,542.21,444.5
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,495.21,405.75
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,437.19,358.04
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,380.81,309.9
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,313.58,251.47
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,251.06,194.95
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,172.34,118.94
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,81.47,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,12.29,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,31.22,12.79
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,73.3,35.69
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,126.16,74.06
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,178.36,119.03
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,235.73,171.22
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,290.78,222.57
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,348.3,275.31
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,401.47,323.46
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,454.92,370.31
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,504.25,412.8
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,552.59,453.05
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,596.1,488.38
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,637.66,521.14
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,674.33,550.26
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,708.38,576.77
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,736.23,596.08
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,760.78,612.3
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,780.27,625.88
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,796.31,637.01
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,806.82,643.04
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,813.69,646.57
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,814.31,647.27
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,811.3,645.56
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,802.09,639.53
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,789.42,631.15
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,770.06,617.98
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,747.55,602.57
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,718.17,582.01
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,686.31,559.49
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,647.89,531.11
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,611.65,503.08
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,562.85,463.72
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,513.58,423.0
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,455.13,375.61
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,398.21,327.39
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,328.41,266.37
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,263.69,207.47
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,179.52,126.98
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,91.53,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,15.24,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,31.98,15.98
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,68.28,38.08
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,115.78,72.82
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,163.36,113.09
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,217.32,161.18
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,268.22,208.65
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,322.13,258.51
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,372.95,304.78
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,425.22,351.07
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,471.98,391.6
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,518.36,430.59
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,560.28,465.09
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,600.87,497.62
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,636.16,525.22
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,669.26,550.52
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,700.1,572.8
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,725.88,589.73
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,744.64,602.16
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,760.22,612.31
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,707.08,570.95
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,638.72,515.58
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,399.51,327.7
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,148.26,118.35
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,137.78,110.28
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,127.3,101.74
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,210.42,171.77
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,291.54,238.6
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,206.49,168.61
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,119.32,95.71
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,82.52,65.15
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,47.33,35.32
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,41.53,30.41
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,35.72,25.44
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,29.92,20.45
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,24.12,15.39
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,17.84,9.83
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,11.57,4.23
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,17.2,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,32.3,17.54
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,65.12,39.49
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,108.55,71.24
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,152.55,107.76
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,202.45,151.0
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,251.06,194.61
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,302.27,240.37
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,349.89,282.48
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,399.03,324.88
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,247.75,205.03
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,62.84,48.51
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,96.87,77.46
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,131.32,106.08
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,93.45,74.06
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,56.08,42.36
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,62.38,47.6
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,68.67,52.78
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,74.98,58.06
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,81.28,63.33
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,77.88,60.47
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,74.49,57.63
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,72.07,55.62
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,69.64,53.63
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,70.61,54.39
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,71.57,55.17
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,95.11,75.06
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,119.57,95.64
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,62.35,47.63
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.75,0.16
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,16.89,8.98
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,27.03,17.83
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,23.64,14.94
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,20.26,12.03
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,166.22,138.73
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,287.63,236.28
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,228.51,184.0
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,174.02,135.94
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,97.16,69.03
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.07,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,13.76,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,29.41,13.07
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,67.47,34.24
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,116.83,69.28
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,166.97,111.15
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,221.91,159.6
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,274.77,207.87
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,330.37,257.98
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,382.0,303.51
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,434.74,348.52
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,483.38,388.55
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,530.58,425.91
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,573.38,458.77
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,614.79,489.44
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,651.75,516.96
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,686.34,542.08
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,715.06,561.12
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,740.9,577.18
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,760.85,589.33
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,777.5,599.18
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,790.4,606.44
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,799.84,611.4
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,801.44,612.7
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,799.46,611.76
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,791.68,606.97
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,780.42,599.93
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,762.12,588.51
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,740.66,574.91
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,713.07,556.89
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,682.89,536.84
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,645.83,510.66
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,607.0,481.55
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,564.01,448.76
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,516.41,411.59
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,459.61,368.23
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,404.15,323.66
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,336.33,266.71
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,273.24,211.22
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,191.11,136.51
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,113.66,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,45.22,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,14.25,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,29.64,13.64
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,66.83,34.43
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,115.54,68.7
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,164.71,109.25
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,219.95,157.28
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,273.01,205.38
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,328.09,254.9
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,380.06,301.26
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,433.34,347.6
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,481.19,388.38
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,528.48,427.54
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,465.2,376.05
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,370.03,296.9
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,522.62,422.08
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,684.47,550.19
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,629.87,503.47
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,548.97,437.1
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,556.39,442.81
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,562.01,446.65
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,405.19,322.88
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,237.08,186.46
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,227.95,179.6
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,218.76,172.34
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,298.18,236.47
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,379.42,300.28
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,379.53,300.74
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,378.66,300.74
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,496.29,396.77
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,590.15,471.2
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,480.57,385.15
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,375.49,301.99
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,452.69,364.91
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,505.88,405.3
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,447.84,359.19
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,394.47,315.62
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,329.13,260.31
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,268.32,206.73
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,148.38,106.63
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,37.52,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,13.27,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,28.25,12.29
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,68.08,33.97
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,120.48,71.62
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,171.25,114.75
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,227.9,165.98
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,281.92,217.25
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,338.58,270.81
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,392.14,320.76
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,446.6,370.33
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,495.65,414.98
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,544.18,458.14
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,588.15,495.7
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,630.42,530.92
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,667.42,562.1
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,701.97,590.76
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,730.82,612.56
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,756.64,631.08
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,777.3,646.72
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,794.6,659.82
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,806.06,667.23
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,813.96,672.02
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,815.45,673.25
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,813.34,671.89
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,804.48,665.67
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,792.15,656.92
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,774.27,644.97
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,753.25,630.61
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,724.12,608.65
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,692.48,584.65
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,658.58,558.79
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,618.65,526.72
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,569.49,485.46
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,520.0,442.96
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,462.03,392.6
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,405.47,341.93
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,338.07,280.78
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,273.14,220.38
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,191.13,143.88
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,113.04,18.11
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,43.68,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,14.25,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,29.71,14.13
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,69.17,36.15
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,120.12,72.91
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,171.61,116.86
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,230.04,169.63
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,284.22,220.46
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,341.14,273.22
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,394.48,322.2
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,448.67,370.55
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,498.36,414.38
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,547.4,456.36
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,591.92,492.63
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,633.32,525.28
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,670.12,553.31
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,704.49,578.6
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,732.94,598.28
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,758.3,614.27
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,778.84,628.05
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,796.09,639.39
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,807.17,645.11
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,814.73,648.4
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,815.95,648.94
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,813.63,647.15
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,804.04,640.33
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,791.08,631.3
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,776.67,621.92
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,754.8,607.19
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,726.88,588.54
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,696.31,567.76
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,590.03,486.44
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,483.86,403.0
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,442.18,369.92
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,400.88,335.81
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,354.65,297.13
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,309.33,257.99
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,254.04,209.45
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,202.58,162.92
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,141.68,107.09
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,80.39,20.22
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,29.89,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,14.25,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,28.9,13.98
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,66.82,35.41
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,116.27,70.84
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,147.76,106.34
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,162.62,127.48
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,198.06,159.02
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,235.43,191.84
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,275.78,226.18
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,318.11,261.38
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,345.01,283.53
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,369.52,302.91
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,409.74,334.7
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,451.63,367.06
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,476.55,386.09
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,500.06,403.85
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,519.42,417.91
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,537.84,431.12
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,503.22,403.64
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,458.14,368.09
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,488.22,392.74
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,525.57,422.04
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,538.03,431.97
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,549.29,441.19
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,541.63,435.09
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,532.57,428.11
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,482.6,388.88
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,424.99,343.76
