Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.01,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,30.9,15.6
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,72.5,36.97
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,125.41,74.94
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,178.52,120.57
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,237.34,174.31
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,293.2,227.3
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,351.63,282.18
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,406.92,333.76
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,462.91,384.67
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,514.89,430.87
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,566.14,475.15
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,612.24,514.11
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,656.65,550.7
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,695.93,583.26
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,732.7,612.88
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,763.81,635.37
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,791.77,655.3
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,814.62,672.28
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,834.03,686.68
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,847.47,695.3
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,857.24,701.25
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,860.34,703.58
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,859.67,703.25
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,853.52,697.63
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,843.69,689.42
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,827.2,677.36
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,807.32,662.86
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,779.94,643.14
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,749.69,621.17
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,713.11,594.48
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,674.39,565.85
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,631.95,531.25
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,584.17,491.64
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,528.03,444.74
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,472.46,397.01
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,406.33,338.69
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,343.38,281.17
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,264.21,209.79
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,193.73,139.59
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,85.57,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,10.5,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,30.01,14.88
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,71.48,36.06
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,124.01,73.74
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,176.58,118.47
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,234.68,170.51
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,290.79,222.39
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,349.37,275.52
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,404.35,324.44
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,459.87,371.98
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,510.89,414.48
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,561.15,454.79
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,606.95,489.76
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,650.95,522.15
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,689.62,550.55
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,725.78,576.04
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,756.48,597.1
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,784.03,615.9
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,806.31,631.57
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,825.17,644.97
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,837.68,653.44
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,846.54,659.52
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,850.16,662.76
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,850.09,663.62
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,842.51,658.68
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,831.34,651.37
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,814.76,641.04
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,794.89,628.42
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,767.78,610.57
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,737.85,590.59
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,701.88,566.32
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,668.0,543.19
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,621.17,507.31
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,573.32,469.8
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,517.78,426.03
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,462.84,381.11
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,397.17,325.77
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,334.78,270.98
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,256.84,202.09
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,191.82,138.64
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,85.08,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,12.31,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,31.48,16.47
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,71.11,37.5
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,122.15,74.09
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,164.33,113.13
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,203.51,151.22
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,268.12,207.16
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,344.46,273.65
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,374.43,303.65
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,396.62,325.27
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,471.59,388.77
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,554.96,458.21
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,600.9,495.64
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,644.08,530.12
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,682.66,560.56
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,718.87,588.53
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,748.69,608.8
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,775.42,626.52
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,719.36,581.96
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,645.08,520.7
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,744.86,601.39
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,835.32,668.44
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,788.78,632.99
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,737.3,593.61
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,783.98,629.14
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,818.39,654.12
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,805.56,644.8
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,785.02,630.08
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,760.05,612.14
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,732.06,591.95
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,695.06,565.12
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,656.1,536.23
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,607.77,497.67
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,558.89,458.14
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,502.28,412.91
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,449.37,369.1
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,381.05,310.96
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,317.11,254.82
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,239.72,187.2
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,171.59,123.79
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,77.57,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,14.9,0.0
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,34.48,19.45
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,70.83,40.59
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,119.59,75.08
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,167.2,113.31
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,222.62,160.37
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,275.4,207.11
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,331.62,256.31
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,385.22,302.64
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,441.51,349.96
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,491.62,390.94
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,541.59,430.38
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,588.43,466.16
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,634.62,500.2
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,673.78,528.49
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,710.81,554.21
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,742.51,573.67
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,768.58,588.16
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,791.15,602.06
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,810.55,613.7
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,824.97,621.39
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,836.02,626.89
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,839.87,629.57
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,840.17,630.11
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,835.73,627.66
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,827.73,623.02
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,811.7,612.45
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,792.4,599.87
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,767.34,583.42
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,739.31,564.99
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,624.4,484.49
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,506.49,397.52
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,552.12,434.36
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,578.36,454.18
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,521.97,411.72
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,466.22,368.84
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,399.74,315.82
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,339.9,265.65
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,262.19,199.95
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,193.43,137.71
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,87.29,1.35
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,15.65,0.0
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,32.66,20.31
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,60.64,42.01
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,92.83,68.21
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,125.75,96.31
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,162.06,128.12
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,177.8,145.11
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,186.23,154.47
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,204.14,169.93
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,220.89,183.92
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,297.87,248.7
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,385.76,322.27
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,432.33,360.95
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,481.71,401.65
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,450.53,374.32
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,406.23,335.69
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,223.43,184.69
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,34.8,24.01
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,57.07,42.94
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,79.36,61.77
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,86.63,67.76
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,93.95,73.78
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,53.68,39.97
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,13.53,5.9
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,22.71,13.76
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,31.89,21.63
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,21.25,12.57
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.62,3.47
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,48.33,35.85
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,86.15,68.22
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,212.49,177.79
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,330.37,277.98
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,303.04,255.34
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,275.73,232.74
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,242.74,205.28
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,209.83,177.29
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,175.37,146.97
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,141.38,116.45
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,102.78,81.76
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,65.73,47.78
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,30.39,1.75
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,13.59,0.0
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,32.18,18.39
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,67.43,40.95
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,109.52,73.14
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,151.36,108.37
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,199.6,150.83
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,249.85,195.92
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,305.14,245.33
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,379.98,309.71
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,467.12,383.94
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,518.67,428.38
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,569.42,470.83
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,615.49,508.26
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,659.85,543.2
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,699.14,574.53
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,735.96,602.68
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,767.12,624.31
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,795.17,643.49
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,818.53,660.36
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,838.5,674.8
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,852.33,683.52
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,862.53,689.71
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,866.66,692.55
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,867.06,692.85
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,861.44,689.31
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,852.14,683.27
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,835.73,671.42
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,815.91,657.39
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,789.84,638.88
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,760.84,618.2
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,724.45,592.36
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,685.84,564.61
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,645.61,533.4
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,599.72,496.48
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,544.11,451.76
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,488.83,405.77
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,424.73,351.1
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,363.22,296.46
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,285.9,227.94
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,216.25,162.51
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,98.15,27.92
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,11.54,0.0
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,32.59,15.72
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,75.05,37.24
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,128.07,75.4
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,181.7,120.97
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,240.76,173.67
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,297.63,225.73
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,357.46,279.38
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,412.76,328.08
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,468.59,375.52
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,520.69,418.63
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,571.95,459.6
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,618.17,495.42
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,662.56,528.76
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,701.98,559.34
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,738.79,586.15
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,770.71,607.66
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,799.43,626.76
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,822.27,642.56
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,841.63,655.97
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,855.84,664.87
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,866.35,671.29
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,870.55,674.11
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,870.95,674.46
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,865.41,669.85
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,856.14,662.81
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,840.86,652.37
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,822.08,639.61
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,795.31,621.52
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,765.71,601.43
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,729.66,575.79
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,691.3,548.18
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,646.75,515.4
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,600.82,479.64
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,549.77,441.27
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,495.01,398.6
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,430.52,345.81
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,368.66,292.97
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,291.9,226.76
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,222.7,163.72
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,101.22,36.39
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,11.47,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,33.11,15.5
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,76.75,37.55
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,130.77,75.93
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,184.91,121.4
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,244.17,173.67
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,301.14,225.53
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,361.04,279.16
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,416.94,328.04
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,473.25,375.63
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,525.17,419.32
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,576.21,461.23
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,622.68,497.83
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,667.31,532.06
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,706.73,563.14
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,743.55,590.6
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,774.95,612.25
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,803.09,631.48
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,825.54,647.56
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,844.5,661.23
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,858.48,671.43
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,868.75,679.14
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,872.6,682.09
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,872.67,682.53
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,866.2,678.42
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,856.06,671.83
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,840.04,661.88
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,820.57,649.5
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,795.17,631.57
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,766.77,611.48
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,730.53,585.69
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,692.01,558.03
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,647.01,523.92
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,604.63,490.13
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,549.6,447.36
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,494.84,403.31
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,430.11,349.72
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,368.07,296.19
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,291.19,229.35
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,221.74,165.88
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,103.32,44.96
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,12.82,0.05
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,35.35,18.08
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,77.28,40.53
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,130.31,78.73
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,185.23,124.66
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,245.27,177.35
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,301.8,229.03
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,360.93,282.3
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,416.97,331.53
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,473.89,379.92
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,526.12,423.89
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,577.58,465.95
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,624.37,502.32
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,669.48,536.28
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,709.39,566.46
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,746.79,593.24
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,778.47,615.06
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,807.13,634.63
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,830.13,650.77
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,849.65,664.5
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,863.27,673.09
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,873.19,679.18
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,876.68,681.53
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,876.42,681.4
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,868.83,675.2
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,857.6,666.63
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,841.49,656.7
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,822.02,644.44
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,795.33,625.76
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,765.69,604.99
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,729.62,580.1
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,695.65,556.71
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,648.94,521.62
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,601.11,484.24
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,545.24,441.46
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,489.8,397.47
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,424.01,343.67
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,361.14,290.08
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,287.25,225.71
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,218.39,163.34
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,101.44,49.41
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,12.74,0.69
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,35.41,17.91
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,76.46,39.91
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,128.47,77.08
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,181.85,120.96
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,240.87,171.85
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,296.83,222.13
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,355.36,273.8
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,410.43,320.97
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,466.74,367.42
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,518.72,408.82
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,569.99,448.0
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,616.66,482.48
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,661.74,514.55
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,701.04,542.69
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,737.83,567.1
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,768.71,586.71
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,796.27,603.93
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,819.34,617.62
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,839.02,628.97
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,853.19,636.63
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,863.77,641.97
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,867.61,643.73
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,867.75,643.18
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,861.86,638.78
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,852.32,632.12
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,836.6,620.95
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,817.5,607.65
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,791.54,589.83
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,762.68,570.11
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,726.38,546.96
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,687.87,522.11
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,646.99,493.84
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,600.62,460.0
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,545.49,421.6
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,490.68,381.69
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,425.42,331.9
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,363.07,281.91
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,286.71,219.13
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,221.65,162.5
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,103.21,53.74
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
