Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,13.57,1.8
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,37.53,19.54
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,78.58,41.83
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,130.72,79.04
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,128.22,91.13
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,93.06,73.5
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,114.91,91.53
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,137.28,109.66
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,159.62,127.28
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,182.74,145.31
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,181.56,143.78
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,179.63,141.62
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,231.39,182.76
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,283.47,223.53
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,345.29,272.61
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,415.02,327.34
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,600.84,477.4
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,791.78,623.19
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,814.41,639.31
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,833.76,654.04
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,846.41,662.99
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,855.52,669.5
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,858.9,672.84
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,858.69,673.73
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,851.83,670.11
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,841.49,664.06
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,829.25,655.93
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,809.11,642.06
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,781.48,622.67
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,751.2,601.29
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,713.73,573.62
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,674.29,544.36
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,625.39,506.29
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,578.76,469.09
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,522.91,424.38
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,467.91,379.28
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,400.36,323.09
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,336.65,268.74
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,260.96,203.94
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,193.28,144.31
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,108.75,61.55
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,26.67,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,12.13,1.65
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,38.97,19.36
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,83.07,42.6
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,138.12,82.53
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,193.76,129.72
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,254.81,183.84
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,312.77,237.03
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,373.12,291.74
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,430.5,342.65
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,487.65,391.99
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,540.85,437.66
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,593.25,481.48
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,640.74,519.38
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,686.33,554.75
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,727.61,586.83
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,766.33,614.78
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,798.34,636.06
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,827.1,654.75
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,851.05,671.08
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,871.47,684.86
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,885.59,693.14
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,895.95,698.85
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,900.62,701.63
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,901.45,701.84
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,895.31,697.66
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,885.39,691.0
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,868.84,679.48
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,848.77,665.77
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,821.88,647.24
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,791.97,626.56
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,755.81,601.34
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,717.31,574.19
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,674.44,542.5
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,625.97,504.53
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,570.08,461.58
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,514.4,417.32
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,446.72,362.18
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,381.97,307.3
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,303.06,240.05
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,235.76,179.75
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,137.95,84.59
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,44.23,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,12.5,2.54
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,38.5,19.16
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,84.93,45.31
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,139.95,86.54
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,172.19,125.19
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,184.54,145.79
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,217.94,177.13
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,248.7,205.16
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,301.2,249.78
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,360.33,299.84
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,399.54,332.84
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,438.58,364.98
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,560.18,466.68
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,693.39,575.68
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,734.1,606.67
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,772.13,633.6
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,804.19,655.72
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,832.88,675.14
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,856.69,692.12
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,876.92,706.49
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,890.03,714.32
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,899.29,719.45
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,903.45,722.35
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,903.74,722.6
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,897.64,718.71
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,887.8,712.26
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,871.26,700.69
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,851.2,686.67
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,824.12,667.51
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,794.07,646.15
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,757.96,621.03
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,719.52,593.91
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,677.45,562.48
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,629.62,524.35
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,574.19,479.83
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,518.89,434.31
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,453.16,378.1
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,389.9,322.07
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,312.41,253.77
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,245.82,192.24
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,152.16,99.15
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,59.31,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,12.44,3.01
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,40.44,19.59
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,87.07,44.99
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,143.6,87.35
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,200.41,136.78
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,262.06,192.46
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,321.28,247.23
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,383.34,303.39
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,441.22,354.33
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,499.35,403.71
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,552.86,449.22
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,605.33,492.64
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,653.6,530.76
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,699.94,566.34
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,740.91,596.43
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,779.2,622.35
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,810.13,643.01
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,837.35,660.96
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,861.47,676.81
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,882.05,690.11
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,896.83,699.79
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,907.86,706.98
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,912.64,709.49
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,913.53,709.47
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,907.94,705.1
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,898.51,698.27
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,882.41,687.51
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,862.75,674.44
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,833.3,654.54
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,801.05,632.73
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,764.87,607.05
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,730.7,582.73
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,683.5,549.05
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,634.94,512.22
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,578.53,469.78
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,522.27,425.93
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,455.91,372.03
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,392.08,318.02
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,317.99,254.98
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,248.22,192.75
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,155.31,103.85
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,61.24,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,9.83,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,18.35,7.69
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,42.12,21.96
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,86.31,47.15
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,140.66,88.16
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,196.1,136.35
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,254.73,189.12
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,311.74,241.42
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,371.32,295.13
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,426.81,344.56
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,482.72,393.01
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,535.68,437.58
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,588.05,480.3
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,634.63,517.53
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,678.14,551.49
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,718.15,582.54
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,755.73,610.07
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,787.96,631.82
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,817.15,651.19
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,793.29,632.81
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,761.35,608.04
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,823.92,653.68
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,883.67,695.03
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,887.7,697.4
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,888.04,697.72
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,821.89,650.27
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,745.76,594.13
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,798.15,635.95
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,835.07,664.24
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,809.59,646.27
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,776.83,623.41
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,739.58,596.66
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,700.24,568.2
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,651.69,531.78
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,605.31,495.68
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,548.78,451.5
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,492.94,406.52
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,423.91,349.47
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,358.64,293.67
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,282.09,227.77
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,213.02,166.28
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,115.27,78.64
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,10.81,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,17.26,7.24
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,43.25,21.34
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,89.85,47.64
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,146.52,90.67
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,202.73,139.91
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,264.07,195.92
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,322.73,251.06
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,383.63,307.5
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,442.14,360.99
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,500.71,413.25
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,554.34,460.78
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,606.99,506.37
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,655.34,546.5
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,701.91,584.23
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,743.48,617.46
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,782.36,646.86
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,815.44,670.37
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,845.23,691.22
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,869.21,708.7
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,889.58,723.48
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,904.62,732.93
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,915.83,739.57
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,920.53,742.64
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,921.3,742.93
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,915.94,738.81
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,906.69,731.97
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,890.82,720.33
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,871.31,706.13
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,843.62,685.86
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,813.0,663.46
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,776.78,637.54
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,738.06,609.53
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,692.48,575.03
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,649.4,540.9
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,593.94,495.97
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,538.39,450.0
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,473.65,394.79
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,410.98,339.42
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,334.62,272.13
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,264.51,207.88
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,174.15,121.82
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,83.63,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,11.8,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.0,10.7
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,46.93,25.75
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,91.19,51.75
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,145.83,93.31
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,201.04,140.93
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,263.86,196.99
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,321.28,250.09
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,381.14,304.48
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,438.34,355.05
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,496.54,404.9
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,549.72,449.9
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,601.54,492.55
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,649.64,530.56
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,696.08,566.36
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,736.89,597.78
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,775.17,625.19
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,806.26,647.11
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,834.04,666.58
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,857.84,682.26
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,878.18,695.42
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,892.95,704.92
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,904.04,711.89
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,908.22,714.75
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,908.6,715.06
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,903.55,711.64
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,894.73,705.7
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,878.45,693.85
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,858.7,679.65
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,831.94,659.53
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,802.19,637.38
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,765.59,611.76
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,731.07,587.81
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,685.71,554.57
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,638.85,518.42
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,582.67,475.23
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,526.63,430.77
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,461.1,377.33
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,397.94,323.79
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,324.28,260.6
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,254.64,198.48
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,165.35,116.27
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,71.97,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,20.33,10.39
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,45.94,22.01
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,93.26,48.95
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,150.0,92.54
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,206.68,142.66
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,267.95,198.9
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,327.06,254.41
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,388.88,311.38
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,411.51,336.07
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,420.05,346.28
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,452.18,373.49
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,480.28,396.0
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,529.84,436.34
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,583.9,479.47
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,679.61,557.87
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,782.16,637.3
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,813.62,658.73
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,841.52,677.7
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,865.78,695.24
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,886.49,710.22
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,901.8,720.24
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,913.35,727.63
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,918.57,731.64
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,919.9,733.0
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,914.98,728.85
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,906.17,722.05
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,891.13,713.02
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,872.46,701.42
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,847.78,684.33
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,819.77,664.77
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,784.0,638.38
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,745.66,610.0
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,700.87,576.68
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,654.28,541.22
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,599.83,497.88
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,545.19,453.21
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,485.5,403.25
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,423.88,349.8
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,349.54,284.37
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,281.0,221.46
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,191.39,137.25
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,108.8,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,11.8,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,18.34,9.13
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,46.09,21.41
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,93.43,48.4
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,149.86,91.49
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,206.77,141.19
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,268.2,196.46
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,327.74,250.76
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,387.88,304.46
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,444.74,354.13
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,501.67,402.2
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,554.76,446.31
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,606.74,488.22
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,654.34,525.59
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,699.88,560.45
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,740.05,589.03
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,777.5,614.41
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,807.75,634.55
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,834.29,651.92
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,858.27,668.58
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,878.76,682.77
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,893.07,692.69
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,903.65,700.14
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,907.82,702.99
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,908.16,703.34
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,902.49,698.56
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,893.06,691.34
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,876.94,680.38
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,857.31,667.09
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,829.94,648.6
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,799.66,628.06
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,764.26,603.58
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,726.5,577.2
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,686.08,547.76
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,639.68,512.63
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,584.13,470.62
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,528.63,427.29
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,465.53,376.66
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,404.39,325.58
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,330.02,262.95
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,261.75,202.84
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,178.5,127.38
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,97.29,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,12.78,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,18.58,9.62
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,48.45,24.05
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,94.74,51.38
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,150.45,94.2
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,206.02,142.45
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,266.48,196.31
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,324.36,248.69
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,384.41,301.82
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,442.03,351.68
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,499.3,399.69
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,552.0,442.75
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,603.79,483.7
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,651.36,519.24
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,697.07,552.2
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,737.58,580.6
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,775.54,605.74
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,808.13,627.13
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,837.59,646.23
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,861.65,661.51
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,882.2,674.41
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,896.69,683.21
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,907.43,689.58
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,912.03,692.5
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,912.8,693.0
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,906.82,688.13
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,897.11,680.91
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,881.52,671.15
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,862.43,659.1
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,835.85,642.24
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,806.24,623.22
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,770.64,599.86
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,732.65,574.6
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,691.11,545.42
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,643.75,510.75
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,588.99,470.68
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,534.21,429.16
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,469.09,377.94
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,406.28,326.41
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,331.11,263.47
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,265.61,205.77
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,178.72,128.47
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,97.78,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,36.98,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,13.76,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,20.6,11.21
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,50.52,24.04
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,98.31,51.91
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,155.28,95.17
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,212.37,144.31
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,274.15,198.97
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,333.1,251.76
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,394.02,305.06
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,452.04,354.69
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,509.52,402.29
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,563.02,446.02
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,615.52,487.71
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,663.99,525.25
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,710.54,560.42
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,751.14,588.84
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,789.04,614.2
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,820.1,634.42
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,847.57,651.99
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,870.8,667.55
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,890.5,680.66
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,904.76,688.7
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,915.24,694.21
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,919.04,696.26
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,919.01,695.84
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,911.81,691.15
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,900.89,684.11
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,884.97,673.3
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,865.57,660.22
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,838.48,642.09
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,808.46,621.95
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,771.78,597.11
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,737.26,573.67
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,689.96,540.91
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,641.42,505.85
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,585.91,465.11
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,530.49,423.09
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,465.11,371.99
