Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,904.25,685.8
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,935.52,705.88
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,963.29,723.54
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,986.05,739.29
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1005.04,752.61
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1017.36,760.01
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1025.72,764.88
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1028.15,766.39
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1026.58,765.39
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1017.85,760.06
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,1005.24,752.29
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,987.34,740.03
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,965.81,725.46
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,936.85,705.9
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,904.78,684.31
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,867.06,658.52
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,826.82,631.6
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,779.33,598.59
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,734.67,567.42
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,679.1,529.93
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,623.08,489.91
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,558.32,440.61
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,495.01,390.98
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,424.55,335.83
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,356.39,280.14
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,275.81,212.82
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,204.73,151.38
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,116.69,73.1
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,32.7,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,8.85,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,13.91,0.0
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,22.41,13.41
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,34.42,24.55
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,80.88,40.9
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,139.29,81.26
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,196.61,128.17
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,259.39,182.3
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,321.07,236.08
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,385.49,290.9
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,446.84,342.13
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,510.37,393.23
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,569.3,439.16
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,627.77,483.16
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,682.01,523.55
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,734.83,561.73
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,783.08,594.02
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,829.06,624.55
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,869.55,651.36
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,907.13,676.05
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,939.06,695.41
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,967.58,712.39
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,990.23,726.92
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1009.13,739.07
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1021.89,746.21
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1030.7,750.91
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1033.07,752.67
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1031.45,752.01
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1022.6,746.79
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1009.87,739.21
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,991.92,729.06
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,970.36,716.78
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,938.49,696.48
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,903.87,674.34
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,865.57,649.79
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,829.64,626.73
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,781.72,594.15
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,732.26,560.3
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,675.96,522.83
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,619.33,482.68
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,555.27,434.76
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,494.95,388.13
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,422.29,331.96
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,354.03,276.76
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,273.83,210.29
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,202.91,149.49
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,117.89,74.72
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,34.89,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,10.32,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,16.38,1.85
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,29.11,19.09
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,47.03,30.54
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,87.72,49.96
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,140.45,85.97
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,194.96,130.19
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,255.47,181.6
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,314.58,232.26
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,379.56,286.67
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,439.02,336.11
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,499.76,384.85
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,557.44,428.85
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,615.48,471.33
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,668.64,509.77
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,720.21,545.88
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,766.86,575.15
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,811.53,602.1
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,851.44,628.14
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,888.61,652.27
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,916.53,668.88
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,940.71,683.06
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,962.6,697.16
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,980.99,709.1
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,993.38,716.24
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,1002.09,721.14
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,939.94,682.36
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,862.69,628.9
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,933.29,681.67
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,984.83,715.96
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,890.27,653.38
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,785.1,579.41
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,777.42,576.73
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,765.73,570.64
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,725.43,544.05
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,683.64,516.27
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,597.48,453.53
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,509.31,388.64
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,474.96,366.0
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,438.32,340.65
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,388.23,303.23
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,339.56,265.98
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,286.79,225.24
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,235.94,184.44
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,179.7,138.02
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,128.08,94.28
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,69.83,44.16
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,9.83,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,18.87,5.16
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,36.29,25.66
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,56.09,40.61
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,85.8,62.12
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,119.25,87.99
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,156.93,117.96
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,201.64,154.36
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,251.72,194.64
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,308.22,240.1
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,366.63,287.06
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,434.76,341.47
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,515.75,405.86
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,610.11,479.61
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,661.93,517.93
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,712.55,554.24
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,756.67,583.76
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,799.21,611.1
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,837.18,635.55
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,872.47,657.75
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,900.67,673.41
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,925.46,686.47
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,946.77,698.66
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,964.69,708.46
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,973.49,711.28
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,978.6,711.79
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,980.56,712.25
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,984.69,714.23
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,973.93,705.34
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,959.76,694.55
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,812.29,597.88
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,661.95,490.52
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,719.61,536.86
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,761.79,570.64
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,612.08,462.76
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,473.54,360.01
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,467.68,358.78
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,466.3,359.76
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,513.0,398.2
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,538.79,420.01
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,469.45,367.94
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,404.55,318.44
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,335.39,264.17
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,266.29,208.55
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,192.04,147.83
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,127.2,94.2
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,70.52,45.54
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,11.56,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.46,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.82,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,11.57,4.24
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,18.32,9.68
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,27.02,17.12
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,35.72,24.44
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,56.53,41.81
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,77.2,58.8
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,61.38,45.41
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,45.41,32.01
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,82.23,61.89
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,118.7,90.82
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,136.83,104.69
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,155.09,118.52
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,252.88,194.43
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,353.76,270.23
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,341.01,259.04
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,326.71,247.25
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,378.03,285.32
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,430.85,323.63
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,392.3,294.67
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,352.24,264.83
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,361.95,271.97
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,371.67,278.88
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,509.64,380.36
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,643.45,474.04
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,653.01,479.88
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,661.63,486.15
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,589.38,435.04
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,508.2,377.31
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,534.14,397.39
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,549.93,409.62
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,555.61,415.37
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,559.0,419.61
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,477.66,361.12
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,390.63,297.55
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,525.87,405.19
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,636.77,490.15
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,601.57,465.13
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,563.64,438.67
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,500.04,391.27
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,438.72,344.39
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,366.75,288.9
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,302.68,237.48
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,229.05,176.64
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,164.41,122.05
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,84.7,55.53
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,13.27,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,22.51,9.99
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,36.08,25.23
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,58.47,38.56
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,81.56,56.75
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,88.72,68.52
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,152.72,110.01
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,255.18,185.83
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,204.7,155.65
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,124.82,96.55
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,117.57,90.5
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,110.1,84.21
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,100.11,75.78
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,90.03,67.35
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,108.4,81.68
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,126.82,95.83
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,124.47,93.56
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,122.11,91.36
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,195.43,148.13
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,269.74,203.98
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,244.19,183.79
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,218.38,163.87
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,388.69,290.56
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,566.69,413.19
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,571.61,412.06
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,575.97,412.17
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,649.63,465.11
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,730.75,521.13
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,770.91,549.85
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,816.0,581.82
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,867.1,620.77
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,904.11,646.68
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,874.16,629.89
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,838.93,610.26
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,710.62,525.52
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,587.39,439.3
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,478.49,362.2
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,368.69,281.39
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,234.31,180.74
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,110.74,83.75
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,95.83,72.39
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,80.92,60.62
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,66.0,48.85
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,51.21,36.87
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,37.66,25.56
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,24.13,14.1
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,13.98,5.13
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,14.25,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.65,11.63
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,37.17,27.46
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,61.61,41.57
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,103.23,66.34
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,156.28,106.4
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,181.61,138.89
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,182.0,147.94
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,265.97,213.04
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,386.85,312.74
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,444.93,364.22
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,504.57,415.73
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,561.39,462.88
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,619.56,509.64
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,671.54,552.0
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,722.59,592.72
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,769.47,627.8
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,814.82,660.06
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,854.26,687.29
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,891.19,712.36
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,919.85,731.29
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,948.64,750.24
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,969.93,764.86
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,987.8,777.06
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,1001.48,786.31
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,1011.58,793.08
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,1014.38,795.04
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,1013.47,794.52
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,1006.59,788.37
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,995.97,779.74
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,978.28,767.41
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,957.16,752.77
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,931.22,735.3
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,901.98,715.46
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,868.91,693.63
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,828.13,665.92
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,782.57,633.38
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,735.15,599.13
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,679.56,558.88
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,623.59,516.06
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,560.23,465.02
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,500.37,415.37
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,428.63,355.58
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,361.06,297.22
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,282.48,227.76
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,212.63,164.53
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,128.33,89.48
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,53.18,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,12.78,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,20.2,10.53
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,28.73,20.2
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,53.47,30.49
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,101.4,57.98
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,157.8,101.27
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,215.23,151.44
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,279.74,209.52
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,340.67,264.74
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,404.03,320.77
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,464.45,373.21
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,525.82,424.61
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,583.69,471.64
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,641.48,516.98
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,694.8,558.79
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,746.74,598.17
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,793.26,629.98
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,837.52,659.72
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,877.21,687.22
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,914.08,712.51
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,945.65,732.82
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,973.96,750.95
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,996.15,765.84
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1014.71,778.32
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1027.06,785.65
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1035.58,790.51
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1037.91,792.32
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1036.33,791.67
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,1029.35,788.0
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,1018.53,781.85
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,1000.22,770.17
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,978.34,756.16
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,950.95,738.76
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,920.31,719.04
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,882.08,694.39
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,841.33,667.73
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,800.46,639.47
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,752.85,605.94
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,696.77,565.93
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,640.21,524.06
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,577.37,474.44
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,515.31,424.0
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,443.68,364.97
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,378.13,308.73
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,300.35,240.84
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,230.53,177.94
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,144.0,101.07
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,67.31,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,12.78,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,19.96,10.88
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,27.11,18.93
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,54.68,29.24
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,107.92,60.74
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,166.77,106.3
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,226.29,158.41
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,290.4,216.04
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,352.67,272.28
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,417.18,329.01
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,481.4,383.97
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,544.33,435.96
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,603.22,483.16
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,661.42,528.19
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,715.05,568.39
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,767.04,604.82
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,815.03,636.7
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,860.58,666.39
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,900.85,692.01
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,938.1,715.3
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,969.55,734.45
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,997.49,751.15
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1019.84,765.54
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1038.39,777.51
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1050.7,784.47
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1059.0,788.96
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1061.31,791.17
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1059.56,790.91
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1051.42,787.04
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,1039.32,780.69
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,1020.96,769.42
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,998.91,755.81
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,967.3,736.12
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,932.86,714.45
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,894.58,689.65
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,853.7,662.86
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,810.23,634.23
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,760.29,600.51
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,703.63,561.71
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,646.43,520.69
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,582.06,471.82
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,518.86,422.19
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,448.29,365.0
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,379.65,307.25
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,300.08,238.9
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,228.95,175.79
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,142.94,100.32
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,66.95,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,15.24,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,24.57,14.78
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,33.79,24.5
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,62.42,36.5
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,108.78,63.77
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,164.85,106.63
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,222.03,156.42
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,284.18,212.2
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,346.11,267.85
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,408.49,322.87
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,468.58,375.18
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,529.6,426.71
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,586.35,472.52
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,642.65,516.45
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,695.35,557.3
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,746.32,595.33
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,791.96,627.15
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,835.45,657.02
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,874.22,684.29
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,910.17,709.38
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,939.8,728.61
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,966.04,745.38
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,987.24,759.8
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1004.87,771.77
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1015.93,777.68
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1023.25,781.09
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,1024.86,781.92
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,1022.69,780.26
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,1014.36,773.23
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,1002.36,763.83
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,982.83,750.57
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,959.89,735.05
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,933.12,717.2
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,903.07,697.07
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,865.03,672.3
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,829.45,649.17
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,781.62,615.82
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,732.39,581.13
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,676.53,541.78
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,620.38,500.12
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,557.07,450.27
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,493.54,399.08
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,422.55,341.84
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,355.77,285.97
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,276.47,218.0
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,206.43,156.62
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,126.45,87.71
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,54.96,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,19.98,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,17.69,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,28.01,17.33
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,41.02,30.02
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,70.68,44.78
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,87.75,60.65
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,84.67,65.52
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,145.05,110.85
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,221.91,170.78
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,257.56,201.2
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,288.72,227.04
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,338.23,266.31
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,391.48,308.11
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,439.53,345.31
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,489.67,383.54
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,596.77,468.89
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,721.8,566.09
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,768.03,597.58
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,812.67,627.36
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,750.69,577.13
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,665.63,506.51
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,804.17,614.09
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,943.1,711.43
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,964.46,724.18
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,982.41,735.2
