Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,995.27,741.28
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1004.56,744.97
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1005.97,744.96
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1003.68,742.63
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,996.19,735.89
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,985.06,726.92
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,967.16,715.33
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,945.89,701.68
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,914.66,681.39
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,886.29,663.11
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,849.22,640.1
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,809.87,615.34
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,763.56,584.25
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,715.74,551.81
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,660.37,513.99
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,607.29,475.39
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,544.66,428.82
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,483.49,381.96
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,413.54,327.2
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,347.81,273.78
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,270.79,209.95
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,202.52,151.78
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,109.61,75.81
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,25.33,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.05,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,22.05,13.18
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,28.15,19.6
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,61.5,31.77
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,113.96,64.7
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,171.96,110.85
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,231.16,163.68
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,294.81,221.93
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,357.41,279.52
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,424.59,339.79
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,486.12,394.08
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,548.14,447.09
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,607.29,496.25
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,666.07,543.65
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,719.71,585.69
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,771.68,623.22
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,819.48,656.75
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,864.86,688.04
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,904.63,715.99
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,941.33,741.51
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,972.24,761.21
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,999.57,778.22
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1022.18,793.31
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1040.99,805.75
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1053.91,812.85
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1062.85,817.28
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1065.35,818.59
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1063.78,817.25
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1056.2,810.29
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1044.62,800.77
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1026.79,788.63
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1005.21,774.04
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,975.81,754.07
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,943.29,731.98
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,905.51,707.21
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,865.03,680.38
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,818.45,647.62
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,769.85,613.19
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,714.1,573.23
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,661.43,535.0
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,597.71,484.97
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,534.87,434.31
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,463.08,376.12
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,394.7,318.49
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,315.29,250.2
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,246.39,188.74
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,159.02,112.6
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,82.68,11.05
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,30.03,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,12.27,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,24.65,15.71
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,31.04,22.35
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,66.59,35.64
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,116.85,67.35
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,174.4,112.68
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,234.92,165.04
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,297.51,220.18
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,357.98,273.68
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,420.29,327.36
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,480.38,377.48
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,541.1,426.22
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,598.96,470.97
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,654.75,512.58
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,706.98,551.25
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,757.7,586.61
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,803.13,615.56
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,846.09,642.3
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,883.91,665.11
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,918.86,685.71
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,947.58,702.5
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,972.81,716.98
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,993.76,730.66
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1011.15,742.16
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1020.27,747.63
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1025.59,750.83
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1026.95,753.06
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1024.57,753.01
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1014.25,748.41
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,1000.35,741.53
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,981.35,730.84
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,959.0,717.94
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,935.97,704.55
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,904.22,685.15
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,865.5,660.49
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,824.48,634.01
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,777.56,603.02
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,729.14,570.5
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,673.29,532.04
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,619.54,492.82
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,556.5,445.59
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,494.9,397.95
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,424.14,341.66
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,357.52,286.66
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,281.12,222.14
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,212.97,162.87
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,133.03,94.33
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,61.96,12.03
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,22.46,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,17.66,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,34.35,23.91
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,45.8,35.14
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,80.58,52.56
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,101.61,73.22
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,103.76,82.48
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,146.01,115.58
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,196.29,155.32
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,198.83,157.93
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,198.13,157.26
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,219.29,173.49
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,240.62,189.58
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,259.94,203.51
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,280.3,218.03
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,410.0,319.11
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,552.23,425.88
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,678.43,522.32
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,821.16,625.13
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,859.08,648.0
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,894.52,669.82
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,923.39,687.05
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,949.2,702.2
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,969.77,715.72
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,987.04,727.2
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,997.1,734.09
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1003.63,738.87
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,952.67,705.86
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,892.88,661.96
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,893.9,663.7
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,891.9,662.96
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,866.67,646.39
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,839.13,628.41
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,811.08,610.7
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,780.54,591.13
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,769.89,586.98
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,751.85,577.44
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,640.31,495.56
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,533.51,415.63
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,460.82,362.07
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,392.36,310.31
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,347.29,275.82
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,296.91,236.47
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,250.62,200.17
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,205.53,163.69
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,157.01,123.34
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,111.64,84.85
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,65.08,45.45
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,18.7,1.62
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,18.08,1.81
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,33.28,22.73
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.02,34.86
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,82.27,52.7
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,126.21,82.05
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,178.46,122.78
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,133.4,97.64
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,60.89,45.67
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,61.38,45.83
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,61.88,45.97
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,96.19,74.08
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,130.21,101.6
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,180.89,142.1
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,232.41,182.63
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,467.52,375.64
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,736.34,586.18
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,783.46,618.77
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,829.43,650.22
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,867.51,676.2
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,903.1,700.15
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,932.75,718.54
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,963.15,737.31
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,983.35,750.28
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1000.12,760.94
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1013.58,767.86
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1023.48,772.38
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1025.15,773.35
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1023.1,771.98
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,1016.53,767.69
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,1006.19,761.01
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,987.77,748.95
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,965.94,734.69
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,939.4,717.65
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,909.62,698.37
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,871.67,672.62
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,836.19,648.6
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,790.73,617.88
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,743.37,585.47
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,688.25,547.01
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,632.73,506.83
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,570.66,459.82
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,509.47,411.99
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,441.47,357.22
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,375.37,302.06
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,299.65,237.01
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,231.53,176.81
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,149.29,106.33
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,78.03,25.97
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,28.08,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.03,2.07
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,28.6,19.49
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,35.65,26.5
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,76.87,43.17
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,125.98,76.07
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,182.41,121.52
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,239.51,171.66
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,301.04,226.36
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,362.67,280.42
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,424.3,333.0
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,483.53,382.4
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,543.49,430.54
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,599.36,473.97
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,654.63,515.39
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,705.94,552.52
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,755.45,586.09
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,799.95,614.49
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,842.11,640.74
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,879.86,663.47
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,914.86,683.98
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,868.45,649.55
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,802.87,596.72
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,906.67,673.58
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1004.14,735.4
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1013.73,738.49
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1019.62,740.25
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1020.72,740.53
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1018.14,738.65
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,1007.18,730.18
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,992.73,719.74
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,973.23,708.27
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,956.25,698.55
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,927.09,680.93
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,895.09,661.52
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,856.4,639.81
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,815.52,616.16
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,767.68,585.97
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,718.57,554.28
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,525.28,412.07
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,343.27,270.59
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,432.2,344.37
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,485.57,386.88
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,416.03,331.88
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,350.63,278.83
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,275.48,216.35
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,208.37,158.88
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,131.52,93.72
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,65.01,24.16
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,23.44,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.89,5.53
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.48,25.0
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.29,36.17
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,87.34,55.26
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,84.25,57.05
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,56.04,41.71
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,72.5,55.25
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,88.68,68.31
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,96.44,74.26
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,104.19,80.14
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,162.86,127.19
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,222.51,174.12
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,191.24,148.57
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,158.64,122.13
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,149.58,114.5
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,140.35,106.75
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,142.18,107.84
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,144.08,109.0
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,134.67,101.25
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,125.16,93.49
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,137.76,103.12
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,150.46,112.76
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,147.7,110.54
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,144.89,108.33
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,151.34,113.14
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,157.8,117.96
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,154.44,115.4
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,151.05,112.84
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,111.74,82.24
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,72.67,51.66
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,138.19,102.98
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,204.67,154.32
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,157.0,117.7
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,109.75,81.09
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,151.17,113.99
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,193.27,147.33
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,173.26,132.0
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,153.46,116.83
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,106.11,79.91
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,59.93,43.19
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,52.18,37.08
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,44.43,30.89
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,37.17,25.14
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,29.92,19.27
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,22.67,13.22
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,15.43,7.09
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.64,2.1
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.64,2.56
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,16.39,8.66
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.81
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,45.88,32.78
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,53.15,38.68
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,48.32,34.44
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,43.49,30.26
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,44.95,31.34
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,46.41,32.42
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,72.09,53.08
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,97.77,73.45
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,99.24,74.44
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,100.72,75.46
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,146.5,111.56
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,192.7,147.45
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,205.09,156.92
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,217.59,166.52
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,216.13,164.95
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,214.62,163.4
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,257.7,196.49
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,301.17,229.54
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,317.63,241.47
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,334.17,253.45
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,366.2,277.54
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,391.86,296.75
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,475.04,359.38
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,566.67,426.47
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,603.3,454.96
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,637.42,481.69
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,589.37,446.79
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,541.78,412.25
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,481.43,367.82
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,414.06,317.71
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,410.93,316.82
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,397.55,308.06
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,517.79,406.91
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,599.4,473.51
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,539.55,427.13
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,481.43,381.65
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,423.29,335.92
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,366.27,289.21
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,293.76,228.26
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,228.26,171.61
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,149.93,105.63
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,82.58,37.07
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,29.74,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.71,7.25
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.18,24.82
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,46.29,35.22
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,89.95,54.26
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,134.98,83.8
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,191.15,127.39
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,247.75,175.76
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,309.03,228.41
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,371.54,281.34
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,436.42,335.05
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,496.41,384.0
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,558.41,432.73
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,617.04,477.68
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,675.9,521.43
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,728.41,558.72
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,779.3,592.07
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,825.97,622.12
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,870.45,650.26
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,909.33,675.6
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,945.24,698.82
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,975.01,716.47
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1001.28,731.76
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1022.4,744.82
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1039.81,755.53
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1051.36,762.55
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1059.02,767.21
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1060.39,767.97
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1057.81,766.38
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1049.76,759.91
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1037.82,751.15
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,1019.28,741.25
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,997.13,729.1
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,967.69,710.77
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,935.25,690.49
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,896.72,667.11
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,855.64,641.82
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,809.33,611.73
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,761.2,580.07
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,710.19,546.32
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,654.36,508.21
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,590.93,461.96
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,528.55,415.01
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,457.58,360.54
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,391.93,307.9
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,314.01,243.79
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,244.18,184.18
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,161.71,114.59
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,91.5,44.15
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,32.99,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.59,11.66
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.5,27.13
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,50.47,39.25
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,94.12,57.91
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,142.22,92.26
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,196.62,136.59
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,251.17,184.43
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,310.46,237.1
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,182.14,142.34
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.34
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,49.31,35.63
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,83.23,63.62
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,145.95,114.72
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,209.04,165.15
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,177.33,139.2
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,144.94,112.76
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,389.98,311.32
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,648.38,509.87
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,674.23,528.33
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,699.39,546.99
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,572.41,447.97
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,435.79,339.34
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,421.44,328.35
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,406.56,316.7
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,454.33,353.21
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,502.67,389.62
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,457.72,355.07
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,412.23,320.12
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,340.5,264.63
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,262.45,203.72
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,285.15,222.31
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,307.99,240.94
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,376.52,295.78
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,436.33,343.35
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,506.64,402.26
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,569.97,455.27
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,548.55,441.44
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,524.16,425.25
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,496.58,406.1
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,465.58,383.64
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,413.13,341.83
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,363.55,301.51
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,354.33,294.2
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,331.24,273.67
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,263.31,213.95
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,201.31,158.38
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,128.85,95.37
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,62.08,32.04
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,23.52,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,18.64,9.43
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,28.15,19.58
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,39.31,23.82
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,88.95,47.2
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,145.09,88.09
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,205.13,138.44
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,265.16,192.04
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,328.84,248.78
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,390.77,303.19
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,456.44,358.61
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,516.82,408.49
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,577.41,456.52
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,634.49,499.2
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,690.68,539.36
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,743.3,577.45
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,794.16,612.06
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,839.72,641.66
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,882.78,669.22
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,921.04,694.54
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,956.23,717.72
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,986.4,736.11
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,1013.08,752.16
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1034.25,765.61
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1051.66,776.71
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1062.79,782.8
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1069.97,786.49
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1071.21,787.54
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1068.46,786.2
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1059.29,781.32
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1046.24,774.05
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,1027.5,762.74
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1005.13,749.14
