Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,973.71,729.55
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,939.39,708.01
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,901.31,683.47
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,860.68,657.05
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,813.72,626.29
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,764.95,593.88
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,713.62,559.51
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,657.46,520.69
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,594.5,473.9
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,532.51,426.34
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,462.07,370.69
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,396.78,316.99
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,320.71,252.95
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,251.96,193.02
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,170.15,122.99
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,100.89,54.63
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,36.41,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,11.8,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,19.35,10.2
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,28.81,19.89
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,42.73,25.13
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,92.72,49.62
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,145.98,87.83
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,208.13,139.03
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,267.58,191.03
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,330.67,246.1
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,392.85,299.01
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,456.85,351.47
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,519.23,401.45
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,579.83,448.12
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,637.23,491.0
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,693.8,531.73
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,745.55,568.12
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,795.55,600.98
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,841.62,629.83
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,885.26,656.64
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,923.73,681.45
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,959.17,704.21
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,989.05,721.91
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1015.49,737.39
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1036.5,750.86
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1053.77,762.09
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1064.78,769.48
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1071.88,774.58
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1073.06,775.57
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1070.28,774.24
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1061.63,768.37
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1049.14,760.21
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,1029.91,750.35
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,1007.08,738.23
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,978.5,720.94
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,946.74,701.56
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,907.88,677.37
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,866.46,651.3
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,819.8,621.35
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,771.31,589.78
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,719.69,555.8
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,663.22,517.46
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,600.63,471.76
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,538.8,425.14
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,468.62,371.55
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,403.53,319.54
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,326.84,255.82
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,257.29,195.86
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,174.86,125.72
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,105.33,58.55
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,37.97,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,12.78,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,21.48,12.23
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,32.25,22.96
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,47.6,28.29
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,96.11,53.16
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,148.39,91.19
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,207.43,140.12
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,268.92,193.97
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,331.67,248.9
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,392.16,301.24
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,454.57,353.5
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,514.64,402.78
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,576.43,451.6
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,632.48,493.65
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,687.8,533.6
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,739.35,569.66
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,789.25,601.94
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,834.46,630.5
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,877.29,656.95
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,915.43,679.79
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,950.64,700.36
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,979.94,716.77
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1005.89,730.85
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1025.96,742.49
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1042.38,751.83
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1053.6,756.41
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1061.01,758.66
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1062.08,758.53
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1059.29,756.14
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1049.68,749.62
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1036.31,740.92
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,1017.3,728.23
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,994.77,713.45
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,965.57,695.7
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,933.29,676.05
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,894.55,652.18
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,853.36,626.61
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,806.64,597.15
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,762.49,569.15
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,707.25,534.16
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,651.47,497.63
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,588.8,453.51
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,527.07,408.48
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,459.18,358.18
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,393.03,306.85
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,317.81,245.73
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,249.76,188.2
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,169.33,120.96
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,101.85,57.86
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,36.62,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,11.62,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,21.72,12.54
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,31.05,21.75
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,48.66,27.37
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,98.85,53.43
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,152.53,92.77
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,214.76,144.33
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,273.83,195.94
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,336.42,250.35
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,397.92,302.95
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,461.13,355.16
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,522.8,405.02
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,582.65,451.84
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,639.23,494.84
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,694.95,535.88
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,746.62,572.11
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,796.57,605.0
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,841.25,634.0
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,883.48,661.05
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,921.37,686.0
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,956.27,708.88
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,985.28,726.65
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1010.87,742.16
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1031.51,755.62
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1048.46,766.79
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1058.71,774.01
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1065.09,778.94
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1066.08,779.85
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1063.17,778.4
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1053.47,771.57
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1040.0,762.43
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,1020.88,752.34
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,998.25,739.96
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,968.87,721.58
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,936.39,701.11
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,866.79,654.27
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,797.18,607.02
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,783.65,599.19
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,765.79,588.04
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,710.66,551.05
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,654.94,512.79
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,590.89,465.57
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,528.08,417.83
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,460.49,365.02
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,394.55,311.61
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,318.8,248.72
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,250.44,190.07
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,170.09,122.32
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,102.96,60.17
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,37.01,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.8,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,31.62,20.84
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,49.64,37.84
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,69.21,47.8
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,112.29,74.43
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,143.19,104.55
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,158.8,123.27
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,190.15,148.39
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,222.99,174.54
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,283.31,221.37
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,354.81,277.32
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,442.95,347.12
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,557.4,437.39
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,615.06,482.52
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,674.2,528.04
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,657.61,510.57
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,616.73,474.0
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,684.1,524.41
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,755.2,576.43
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,776.96,590.8
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,795.89,603.22
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,903.88,685.17
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1011.0,757.15
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1033.79,771.49
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1053.01,783.91
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1069.29,792.83
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1081.8,799.29
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1084.21,800.76
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1082.65,799.78
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1076.82,796.14
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1066.93,789.97
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1048.11,777.58
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1025.58,762.88
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,990.31,739.66
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,952.62,714.87
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,913.39,690.03
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,871.65,663.3
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,826.62,632.76
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,779.3,600.43
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,727.35,565.32
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,670.54,526.0
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,610.01,481.14
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,549.62,435.01
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,478.95,379.77
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,411.36,324.92
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,338.45,263.97
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,270.08,204.77
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,188.47,135.57
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,120.43,72.01
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,43.54,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.6,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,31.26,20.87
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,41.44,30.77
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,64.94,43.38
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,106.33,69.79
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,148.43,101.51
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,195.13,139.57
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,246.39,182.59
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,302.16,229.35
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,378.5,289.81
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,475.0,365.89
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,535.33,414.56
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,597.18,462.86
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,620.78,479.02
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,633.6,485.85
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,718.77,549.37
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,812.39,614.04
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,856.72,642.06
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,898.35,668.23
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,935.6,692.3
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,969.78,714.23
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,993.21,727.56
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1012.34,738.13
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1031.91,750.2
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1047.91,759.99
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,973.74,709.69
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,883.43,641.59
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,914.96,664.55
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,943.72,684.66
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,941.73,683.69
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,937.8,681.69
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,858.3,626.5
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,780.7,572.31
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,768.02,565.6
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,752.11,556.23
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,765.84,570.16
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,774.84,580.25
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,771.4,578.78
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,757.21,570.14
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,700.68,532.87
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,643.85,493.95
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,581.91,448.8
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,519.32,401.99
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,449.58,350.12
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,383.54,298.89
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,307.39,237.49
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,238.85,180.29
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,161.01,115.77
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,96.22,58.36
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,34.65,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.34,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.07,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,32.81,22.34
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,48.92,37.5
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,74.15,51.9
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,114.73,78.81
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,151.16,105.1
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,198.17,142.65
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,230.54,175.86
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,246.21,192.88
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,315.15,246.29
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,403.11,315.74
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,435.66,341.84
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,459.6,359.7
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,520.45,407.04
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,588.6,459.27
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,613.1,474.98
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,630.82,485.17
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,590.41,451.22
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,538.09,408.12
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,623.23,472.38
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,716.46,540.67
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,763.44,573.64
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,815.16,609.49
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,730.47,545.05
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,638.38,475.01
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,727.76,540.61
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,811.88,600.08
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,724.14,535.52
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,627.59,464.65
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,611.92,454.15
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,595.54,442.8
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,585.82,436.77
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,575.17,430.07
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,685.08,515.49
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,784.4,590.88
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,801.47,607.39
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,806.93,614.49
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,761.54,584.22
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,714.76,552.87
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,659.29,514.08
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,604.0,474.37
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,540.27,426.34
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,478.6,378.71
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,410.4,325.6
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,344.61,272.77
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,270.75,212.18
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,205.36,157.24
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,135.94,99.25
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,77.79,48.46
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,27.63,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,14.48,0.69
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,35.43,24.63
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,55.5,43.17
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,75.44,56.02
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,105.93,78.28
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,108.76,83.03
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,100.98,79.06
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,150.3,118.34
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,204.89,161.52
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,291.12,227.49
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,404.51,315.93
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,442.44,345.95
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,474.4,370.12
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,326.65,255.72
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,157.74,120.24
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,165.79,126.53
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,173.97,132.75
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,148.21,112.08
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,122.12,91.23
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,167.23,126.54
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,212.84,161.79
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,513.56,394.9
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,821.41,616.62
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,647.68,487.23
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,458.36,344.0
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,509.85,382.28
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,561.86,419.66
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,531.96,397.62
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,501.49,375.41
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,758.42,572.6
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,982.85,732.12
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,962.69,719.28
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,939.53,706.09
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,910.54,687.48
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,882.72,669.69
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,589.16,456.15
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,295.38,226.31
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,263.65,203.17
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,239.91,185.39
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,378.46,298.89
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,485.65,385.02
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,427.45,340.03
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,378.42,301.7
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,324.27,258.9
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,272.06,216.52
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,247.98,195.23
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,214.06,164.06
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,142.18,103.6
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,82.85,52.14
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,29.7,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,19.3,4.81
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.71,22.33
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.67,35.33
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,72.92,46.68
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,118.58,74.92
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,89.36,59.46
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,34.76,23.49
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,75.43,57.05
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,115.09,89.13
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,144.5,112.13
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,174.33,135.05
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,189.34,146.22
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,204.58,157.49
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,200.17,153.35
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,195.5,149.07
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,217.54,165.59
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,239.88,182.16
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,196.61,148.29
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,152.7,113.93
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,156.19,116.81
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,159.74,119.72
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,282.05,213.66
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,405.07,305.65
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,408.78,308.25
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,412.29,311.0
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,381.08,287.56
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,343.04,259.08
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,429.08,323.79
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,509.6,382.98
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,298.73,226.8
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,89.25,64.94
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,118.12,87.87
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,147.16,110.73
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,167.38,126.52
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,187.69,142.36
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,214.46,163.52
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,241.44,184.84
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,213.71,163.7
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,186.24,142.66
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,200.86,155.27
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,221.26,172.41
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,235.18,184.86
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,251.39,198.69
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,205.9,162.63
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,168.2,132.28
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,128.73,99.97
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,91.17,68.81
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,57.85,40.94
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,24.39,12.77
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.67,1.69
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,14.46,6.91
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,21.22,12.08
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,27.99,17.75
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,86.95,65.78
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,142.85,110.44
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,190.36,146.74
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,242.25,186.71
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,264.37,204.16
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,281.51,217.06
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,332.06,255.24
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,388.22,297.1
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,438.02,333.57
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,490.74,371.67
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,611.91,464.1
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,753.9,568.09
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,798.7,595.74
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,842.69,622.41
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,878.28,642.56
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,911.48,660.63
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,942.83,676.96
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,967.37,688.44
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,986.83,698.78
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,1003.05,707.01
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,1015.84,711.6
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,1025.22,714.02
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,936.38,657.55
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,833.68,585.42
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,929.22,654.23
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,1004.67,700.28
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,858.45,606.83
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,700.37,497.52
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,715.49,511.75
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,733.42,525.96
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,793.32,571.91
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,832.03,599.14
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,721.51,527.11
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,614.36,452.8
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,493.77,368.62
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,385.61,290.35
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,469.64,355.78
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,516.97,390.49
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,449.7,340.71
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,385.8,292.45
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,313.48,235.72
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,247.72,182.14
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,170.65,119.96
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,106.89,66.21
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,38.67,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,12.29,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.47,7.63
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,33.27,23.21
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.34,35.43
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,75.69,47.95
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,121.68,77.36
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,106.91,74.6
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,70.58,53.94
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,82.09,63.24
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,93.57,72.34
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,118.29,92.15
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,143.07,111.7
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,167.38,130.61
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,192.17,149.67
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,148.35,114.21
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,103.57,78.05
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,206.52,159.55
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,310.59,239.55
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,277.43,213.05
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,243.47,186.31
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,261.09,199.71
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,278.82,213.02
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,285.91,217.85
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,292.99,222.7
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,183.83,139.2
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,74.71,53.82
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,275.74,210.42
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,480.23,361.57
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,475.17,357.33
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,469.81,353.75
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,341.09,258.24
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,208.45,157.48
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,228.87,173.57
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,249.42,189.49
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,246.45,187.5
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,243.48,185.59
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,157.13,119.29
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.76
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,95.92,71.63
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,119.82,90.9
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,186.61,145.22
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,250.43,196.72
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,133.91,104.07
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,24.13,14.33
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,191.37,154.02
