Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,58.52,19.24
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.39,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,25.14,15.82
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,31.54,22.1
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,45.84,27.56
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,90.95,48.59
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,143.86,85.2
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,198.47,129.23
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,260.07,180.7
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,318.36,230.85
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,379.31,282.45
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,438.11,330.74
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,497.91,378.21
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,557.22,424.31
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,614.28,467.45
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,667.17,505.47
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,718.88,541.51
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,767.47,573.23
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,814.3,603.32
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,856.06,628.47
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,895.26,651.63
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,929.79,672.81
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,961.42,692.07
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,987.66,706.5
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,1010.64,718.88
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,1028.81,729.71
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,1043.5,738.5
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1051.68,744.2
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1056.22,747.84
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1055.59,748.46
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,1051.3,746.99
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,1040.89,742.53
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1026.94,735.92
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,1007.07,725.58
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,983.92,713.12
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,955.25,697.49
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,923.69,679.73
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,885.4,657.68
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,849.48,636.94
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,802.16,606.79
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,753.46,575.27
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,699.28,539.59
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,644.71,502.5
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,583.36,457.3
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,525.0,413.06
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,459.09,362.64
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,396.27,312.86
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,324.53,254.06
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,259.41,199.02
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,187.39,138.36
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,126.31,86.41
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,55.01,20.25
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,17.97,3.27
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,34.71,23.91
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,55.53,42.93
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,74.76,56.14
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,102.94,76.28
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,135.45,100.88
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,172.92,131.35
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,211.61,162.92
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,184.81,143.99
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,145.05,113.13
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,145.61,113.02
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,146.0,112.74
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,125.87,96.34
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,105.42,79.76
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,164.68,126.52
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,224.42,172.62
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,251.83,193.4
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,279.59,214.36
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,308.16,235.37
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,337.07,256.4
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,364.37,276.52
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,390.7,295.8
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,390.47,294.77
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,390.03,293.7
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,310.75,234.74
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,235.13,177.76
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,239.39,181.15
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,243.6,184.36
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,216.61,163.81
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,189.54,143.14
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,425.88,323.72
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,653.99,487.13
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,668.77,498.04
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,689.37,514.11
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,791.14,593.94
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,870.64,653.14
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,695.36,527.48
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,520.25,395.35
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,361.63,277.81
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,197.46,150.88
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,312.36,244.12
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,406.28,318.54
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,460.37,362.79
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,485.59,383.79
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,421.56,333.68
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,358.83,283.65
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,293.43,230.12
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,233.64,179.77
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,166.43,123.45
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,109.52,75.65
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,49.83,20.15
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.87,3.3
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.46,20.94
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.43,30.29
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,60.19,38.8
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,95.42,65.6
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,111.86,86.31
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,160.66,119.49
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,230.75,171.33
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,254.61,193.82
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,270.56,208.18
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,291.45,224.37
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,311.67,239.37
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,344.0,263.16
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,376.8,286.89
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,471.91,358.73
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,579.44,438.12
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,606.69,456.52
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,631.55,473.24
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,737.23,553.45
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,855.34,637.02
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,887.99,657.83
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,918.18,677.45
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,945.47,693.72
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,974.49,711.07
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,991.65,721.41
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,1005.55,729.74
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,1012.68,734.34
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,1016.4,736.9
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,897.06,655.39
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,761.22,554.2
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,683.83,499.5
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,613.63,448.62
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,796.03,587.01
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,948.41,693.13
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,917.71,672.48
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,884.66,651.58
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,846.64,628.26
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,806.69,603.43
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,759.66,572.48
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,714.33,542.43
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,661.32,506.78
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,608.34,469.45
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,548.85,425.64
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,490.91,381.93
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,426.76,333.05
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,366.0,285.26
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,295.15,228.34
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,233.79,177.52
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,166.32,121.71
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,109.11,74.31
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,49.74,21.08
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,18.54,5.81
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.83,22.9
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.34,35.27
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,69.37,46.71
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,110.79,75.35
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,141.96,101.81
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,163.83,123.24
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,175.08,135.27
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,238.07,182.35
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,315.86,242.04
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,354.86,273.03
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,392.18,301.9
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,476.97,368.78
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,583.5,452.05
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,633.8,489.51
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,683.66,525.97
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,728.63,559.11
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,772.44,590.9
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,811.37,616.79
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,848.16,640.96
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,879.36,661.91
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,909.32,681.98
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,796.94,596.05
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,661.95,490.06
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,678.61,502.38
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,694.77,513.79
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,582.31,432.07
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,460.99,342.59
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,577.76,429.81
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,687.87,509.72
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,645.96,478.31
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,603.67,447.14
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,632.63,470.06
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,659.21,490.92
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,670.56,500.76
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,670.8,502.97
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,584.18,440.87
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,508.88,386.0
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,513.02,391.61
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,519.91,398.65
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,316.02,244.74
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,123.04,92.6
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,132.17,100.41
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,141.64,108.31
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,120.07,91.66
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,98.57,74.79
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,147.7,114.58
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,184.49,142.01
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,122.37,90.89
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,70.01,48.05
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,32.68,13.76
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.39,6.03
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.56,23.94
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,42.82,31.9
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,63.94,40.35
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,107.24,63.67
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,158.81,101.0
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,211.74,143.84
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,271.95,194.73
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,330.76,245.28
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,394.91,298.82
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,455.05,347.7
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,517.66,396.68
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,575.96,441.41
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,635.74,485.52
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,691.3,524.4
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,746.11,561.13
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,794.78,591.84
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,841.55,620.79
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,884.52,646.76
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,925.04,670.81
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,959.84,691.78
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,991.61,710.68
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1019.63,726.22
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1044.42,739.68
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1062.49,750.47
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1076.94,759.16
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1085.21,764.17
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1089.72,767.05
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1088.94,766.85
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1084.36,764.5
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,1073.02,758.14
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1058.01,749.67
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,1037.45,736.7
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,1013.47,721.73
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,983.98,703.95
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,951.54,684.34
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,912.56,659.42
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,871.21,632.92
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,823.68,602.24
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,778.64,573.04
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,724.16,537.69
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,669.11,501.52
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,607.41,458.0
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,546.73,414.04
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,481.66,365.64
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,417.97,316.7
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,345.41,259.96
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,279.08,206.29
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,204.52,146.34
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,140.94,94.32
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,63.04,29.65
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.93,6.34
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.64,23.23
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,42.32,31.36
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,64.82,40.23
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,107.05,63.07
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,156.99,99.05
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,208.65,141.26
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,265.51,189.55
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,321.55,237.89
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,380.49,287.82
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,439.62,336.8
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,497.77,383.71
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,552.85,426.8
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,608.08,468.65
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,659.65,506.74
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,710.43,543.22
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,757.44,575.91
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,802.48,606.29
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,842.15,631.66
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,879.39,655.13
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,912.08,676.19
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,942.06,695.35
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,964.25,708.13
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,983.04,718.71
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,998.96,728.59
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,1011.67,736.44
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,1020.15,741.95
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,1019.71,741.79
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,1016.7,739.83
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,1010.36,735.84
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,989.89,721.29
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,971.19,708.13
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,756.9,559.83
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,530.78,393.29
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,391.16,293.04
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,248.05,186.1
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,282.62,213.19
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,324.86,245.48
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,359.73,273.34
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,399.03,304.19
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,289.1,221.55
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,185.93,142.0
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,147.46,112.4
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,109.53,82.67
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,92.69,69.67
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,75.84,56.4
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,123.18,94.9
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,167.71,129.17
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,112.87,84.07
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,61.97,42.44
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,29.41,13.24
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.93,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,22.64,10.69
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,38.25,26.74
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,57.4,43.85
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,84.12,59.84
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,101.16,73.69
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,106.97,82.2
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,138.63,106.45
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,175.99,135.15
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,195.63,150.71
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,214.58,165.46
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,295.15,227.14
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,388.33,298.27
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,319.43,245.4
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,237.13,180.61
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,324.06,246.8
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,416.3,315.3
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,564.77,429.9
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,733.6,556.0
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,774.01,583.89
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,814.61,612.13
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,482.38,369.57
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,121.28,88.52
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,259.05,193.63
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,402.56,299.07
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,453.02,335.62
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,504.2,372.54
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,583.47,430.76
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,669.66,492.75
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,512.16,379.45
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,353.47,262.51
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,386.39,287.35
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,412.61,306.79
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,492.77,366.78
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,579.54,429.99
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,553.71,411.49
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,527.41,393.2
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,604.17,453.86
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,670.42,505.5
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,567.16,429.68
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,470.25,357.81
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,482.92,369.88
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,480.71,370.17
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,420.39,324.99
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,362.89,281.44
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,295.31,229.49
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,242.3,188.08
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,191.04,147.85
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,138.23,105.52
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,89.73,66.23
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,43.0,28.56
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,21.81,9.17
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.86,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,23.74,12.49
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.54,27.02
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.27,36.24
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,71.93,46.66
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,114.3,71.48
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,164.3,108.52
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,214.69,149.71
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,271.25,197.55
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,327.07,245.96
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,385.95,296.07
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,442.8,342.96
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,504.03,391.69
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,559.0,434.62
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,614.25,476.32
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,590.59,454.1
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,541.72,411.74
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,666.48,508.0
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,811.74,612.16
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,853.32,636.76
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,892.93,660.25
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,927.02,680.56
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,958.36,698.72
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,985.26,712.72
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,1009.22,724.59
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,1026.74,734.19
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,1040.89,741.71
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1050.12,744.71
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1055.83,745.59
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,1054.48,745.01
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,1049.53,742.41
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,1039.52,736.82
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,1026.0,729.22
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,1006.64,718.07
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,984.04,704.99
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,955.37,688.09
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,923.82,669.33
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,886.57,646.29
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,851.63,624.7
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,806.9,596.42
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,760.43,566.75
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,707.73,533.09
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,654.5,498.18
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,595.34,456.06
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,536.82,413.21
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,473.48,365.61
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,411.41,317.43
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,342.84,262.89
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,279.63,210.77
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,207.32,151.41
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,145.31,99.7
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,77.44,42.0
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,18.35,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.68,11.18
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,34.98,24.64
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,43.59,32.74
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,69.15,42.87
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,54.11,30.95
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,13.5,5.76
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,67.67,51.01
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,119.95,93.65
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,180.8,141.51
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,248.1,194.01
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,242.71,189.3
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,236.13,183.4
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,261.51,202.78
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,285.35,220.78
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,215.91,166.07
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,141.76,107.34
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,247.5,189.82
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,354.46,270.96
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,474.21,361.08
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,599.19,452.26
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,529.69,399.47
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,452.8,341.19
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,440.23,331.28
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,427.05,320.76
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,564.82,423.69
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,701.32,522.27
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,692.41,515.29
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,682.41,508.26
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,581.41,435.07
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,472.23,354.58
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,463.76,349.32
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,454.91,343.49
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,469.72,355.87
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,484.08,367.94
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,692.21,531.66
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,863.59,661.29
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,825.46,634.36
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,785.8,607.33
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,662.33,514.89
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,546.24,425.95
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,575.0,452.58
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,584.15,463.44
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,525.95,418.75
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,469.54,374.8
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,406.56,325.15
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,347.31,277.35
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,282.35,223.99
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,223.49,174.56
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,156.08,118.0
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,101.57,72.27
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,52.06,29.38
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.2,11.24
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.07,24.21
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,16.86,9.42
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.37,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,89.59,69.99
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,172.61,138.71
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,204.42,164.48
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,237.72,191.39
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,184.48,147.57
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,126.2,99.21
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,131.12,102.97
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,136.03,106.69
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,133.29,104.19
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,130.51,101.7
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,137.11,106.89
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,143.8,112.16
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,179.1,140.28
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,214.79,168.34
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,220.54,172.79
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,226.35,177.36
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,229.82,179.71
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,233.26,182.06
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,286.62,223.89
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,344.91,269.02
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,340.06,264.69
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,339.59,263.91
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,381.5,296.28
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,418.09,324.32
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,315.13,244.87
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,220.17,170.64
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,355.2,277.08
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,486.91,377.84
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,393.19,306.06
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,293.71,229.1
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,217.5,169.69
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,142.34,109.98
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,179.85,140.62
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,217.61,171.25
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,257.23,204.42
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,289.43,231.53
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,169.71,135.24
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,55.08,40.54
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,47.33,34.34
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,39.59,27.99
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,163.72,131.88
