Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,253.65,200.45
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,186.21,141.91
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,128.55,92.17
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,70.09,41.36
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,15.74,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,12.78,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,21.98,12.3
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,33.63,24.11
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,38.18,28.61
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,65.88,37.27
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,112.37,64.58
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,165.72,105.25
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,219.98,151.48
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,281.47,205.32
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,339.17,256.51
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,399.3,308.7
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,457.52,357.45
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,516.8,405.28
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,575.8,452.7
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,632.34,497.0
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,685.07,536.3
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,736.67,573.06
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,784.11,604.31
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,829.71,633.76
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,871.29,660.22
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,910.4,684.69
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,944.57,706.92
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,975.83,727.14
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1002.12,742.58
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1025.2,755.87
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,1042.52,766.48
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1056.37,774.92
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1064.68,778.78
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1069.36,780.43
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,1068.38,780.08
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1063.73,777.54
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1053.43,771.48
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1039.56,763.26
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,1019.74,750.86
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,996.61,736.41
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,967.51,718.42
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,935.55,698.51
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,898.08,674.47
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,858.26,648.73
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,813.23,619.45
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,770.38,591.42
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,717.23,556.24
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,663.47,520.04
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,604.36,476.43
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,545.93,431.99
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,481.72,382.65
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,421.37,334.54
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,351.72,277.01
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,287.6,222.38
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,215.99,161.76
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,154.13,108.62
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,86.37,50.87
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,25.22,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,12.78,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,21.91,12.34
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,33.42,23.76
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,39.36,29.43
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,68.93,39.46
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,114.5,66.25
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,167.0,105.77
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,221.11,150.97
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,279.86,201.24
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,339.9,253.19
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,399.73,304.04
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,458.18,351.92
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,517.87,399.08
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,574.17,442.83
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,631.93,486.2
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,684.98,524.94
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,737.07,561.59
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,784.42,593.42
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,830.0,623.69
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,871.55,649.66
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,910.72,673.71
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,945.08,695.68
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,976.58,715.69
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,1004.05,731.59
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1028.44,745.44
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,1046.22,756.52
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1060.55,765.51
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1069.85,769.9
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1075.55,772.12
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1074.57,771.78
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1069.92,769.28
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1060.11,763.65
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1046.71,755.87
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,1026.86,744.06
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,1003.69,730.19
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,974.53,712.45
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,942.49,692.82
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,905.04,670.51
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,865.27,646.43
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,820.31,617.3
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,777.64,589.5
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,724.43,554.34
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,670.61,518.23
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,610.97,474.46
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,551.91,430.04
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,488.63,382.33
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,426.55,333.86
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,357.36,277.68
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,293.26,223.88
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,220.55,163.31
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,157.84,110.26
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,88.49,52.49
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,26.14,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.67,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,20.95,11.57
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,29.51,20.1
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,34.36,24.69
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,66.83,34.88
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,115.07,63.04
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,172.35,106.42
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,228.11,153.01
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,287.5,203.62
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,345.57,252.94
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,405.73,302.49
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,463.93,349.03
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,524.87,395.65
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,580.53,438.22
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,635.81,479.21
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,687.62,515.81
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,737.93,549.62
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,784.16,578.63
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,828.44,605.78
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,868.73,629.1
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,906.39,650.35
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,939.3,670.22
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,969.3,688.2
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,930.88,662.28
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,875.9,618.93
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,964.71,684.39
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1046.9,734.98
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,939.22,666.56
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,813.07,577.35
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,941.91,672.15
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1050.97,741.4
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,1039.75,734.45
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1025.05,726.74
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,931.97,669.35
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,830.94,599.98
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,767.47,558.31
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,699.16,512.29
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,726.04,535.22
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,737.91,547.24
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,660.69,493.39
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,580.96,437.3
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,504.85,383.31
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,433.63,331.6
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,430.01,331.39
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,424.36,328.43
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,373.02,289.93
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,323.19,251.62
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,270.77,209.71
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,220.54,168.31
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,166.53,123.64
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,117.87,82.74
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,60.66,36.15
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.68,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,22.23,12.79
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,32.12,22.5
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,37.69,27.75
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,70.34,38.68
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,117.44,66.92
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,171.12,107.64
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,225.38,152.98
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,286.23,204.62
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,343.39,253.99
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,402.92,304.35
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,461.13,351.87
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,520.5,398.73
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,578.38,442.71
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,633.76,483.32
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,686.43,520.8
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,738.16,555.74
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,785.83,586.79
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,831.68,616.18
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,872.83,640.78
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,911.61,663.45
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,945.65,683.58
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,976.78,701.61
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,1004.22,716.29
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,1028.61,728.93
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,1045.95,738.62
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1059.79,746.23
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1069.06,750.35
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1074.68,752.39
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,1073.6,751.98
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,1068.81,749.52
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,1057.86,744.11
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1043.33,736.63
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,1024.3,726.43
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,1001.93,714.18
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,971.81,697.53
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,938.92,678.97
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,901.27,658.35
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,861.25,635.76
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,815.31,607.48
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,771.79,580.37
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,719.06,546.84
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,665.68,512.16
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,606.8,469.87
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,548.65,426.66
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,484.73,378.61
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,424.58,331.69
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,356.47,276.47
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,293.33,223.57
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,222.96,164.86
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,161.75,112.9
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,95.39,57.54
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,34.46,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.37,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.8,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.24,16.19
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.15,29.51
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,48.93,37.72
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,80.53,50.44
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,122.74,80.24
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,162.19,113.19
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,208.74,153.74
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,247.56,187.55
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,297.84,228.03
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,351.8,271.5
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,417.49,323.29
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,498.51,387.2
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,553.93,430.39
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,607.39,470.99
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,656.83,507.63
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,705.27,542.6
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,750.48,573.48
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,794.26,601.83
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,832.85,626.44
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,869.23,649.27
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,902.17,670.9
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,932.63,690.78
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,959.69,706.91
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,988.14,723.91
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,1004.98,734.37
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,1018.57,742.87
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,797.05,588.78
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,544.91,399.0
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,656.47,481.97
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,767.7,561.32
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,475.67,354.82
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,182.56,135.0
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,483.76,365.67
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,765.18,566.78
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,737.2,546.46
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,708.31,527.13
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,588.69,441.35
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,467.64,352.48
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,447.32,339.14
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,425.86,324.46
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,540.21,417.33
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,619.68,481.81
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,564.51,441.51
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,509.65,400.89
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,447.13,353.13
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,387.52,306.0
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,325.96,255.33
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,268.15,206.26
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,200.91,149.89
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,141.91,100.06
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,76.04,47.03
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,17.81,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.88
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,13.5,6.22
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,24.12,14.63
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,29.92,19.4
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,36.7,24.89
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,43.47,30.31
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,71.08,52.79
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,98.46,74.8
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,106.64,80.93
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,114.83,87.04
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,98.68,73.89
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,82.3,60.63
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,96.33,71.65
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,110.32,82.55
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,142.8,108.05
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,175.64,133.56
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,167.52,126.75
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,159.27,119.94
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,155.72,117.07
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,152.1,114.16
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,133.42,99.53
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,114.6,84.77
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,120.5,89.35
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,126.41,93.93
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,207.34,156.35
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,288.92,217.73
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,413.31,311.12
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,534.52,399.68
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,376.0,283.67
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,214.16,161.85
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,235.94,179.03
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,257.79,195.87
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,250.78,190.77
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,243.75,185.75
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,210.47,160.92
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,177.4,135.85
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,224.49,173.62
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,278.22,216.32
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,226.04,176.34
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,181.39,141.63
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,156.39,122.07
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,131.7,102.49
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,113.87,88.51
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,96.04,74.27
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,78.19,59.63
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,60.32,44.74
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,44.49,31.4
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,28.96,18.17
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.88,7.46
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.98,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,32.77,21.46
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,48.9,36.56
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,65.11,51.16
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,99.48,68.45
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,119.62,86.88
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,124.73,96.76
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,176.88,133.36
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,249.53,188.16
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,300.74,228.26
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,368.07,282.13
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,429.45,331.83
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,493.41,382.37
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,506.46,391.64
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,505.73,388.79
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,562.18,431.31
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,623.0,476.36
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,701.04,536.01
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,788.32,601.3
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,829.64,628.26
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,869.1,653.24
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,901.79,672.94
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,932.2,690.81
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,965.29,710.55
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,992.39,726.03
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,1009.01,735.62
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,1022.48,743.17
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,1031.8,746.9
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,1037.79,748.53
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,1036.81,747.3
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,1032.4,744.26
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,1023.5,739.09
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,1011.13,731.79
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,992.1,719.72
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,969.94,705.73
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,941.82,688.13
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,910.93,668.7
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,874.44,645.25
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,840.3,623.34
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,795.3,594.06
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,748.92,563.58
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,697.4,529.86
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,645.4,494.77
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,589.36,453.83
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,532.66,411.46
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,470.01,364.6
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,409.92,318.1
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,343.24,264.57
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,281.62,213.56
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,213.3,157.23
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,153.99,107.62
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,89.54,55.1
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,35.44,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,13.07,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.4,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,32.79,21.41
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,50.37,37.56
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,58.18,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,90.85,58.76
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,131.32,84.5
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,178.38,119.61
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,225.85,157.43
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,279.51,201.44
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,331.87,245.23
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,387.13,290.46
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,440.43,333.25
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,495.93,376.5
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,548.17,416.2
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,602.4,456.12
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,651.43,491.31
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,699.93,525.22
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,744.19,556.22
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,787.08,584.78
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,824.98,608.52
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,860.67,630.57
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,892.43,650.85
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,921.76,669.48
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,944.45,682.69
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,964.17,694.0
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,979.84,703.83
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,992.54,711.84
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,998.21,715.79
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,1000.71,717.87
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,999.05,717.08
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,994.23,714.41
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,980.9,706.7
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,964.73,697.25
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,948.13,687.31
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,924.79,673.0
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,892.4,652.98
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,858.36,631.79
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,809.1,599.34
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,760.18,565.71
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,669.81,501.9
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,580.81,437.88
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,522.56,397.2
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,466.38,357.03
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,465.82,358.85
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,463.2,358.02
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,402.77,312.31
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,345.77,268.27
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,277.98,214.81
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,221.14,168.83
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,161.8,120.7
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,109.56,78.12
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,57.13,35.76
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.25,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,31.27,20.4
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,46.69,34.6
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,56.86,43.85
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,91.65,60.29
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,132.41,86.96
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,179.58,122.5
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,227.97,162.08
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,279.9,205.27
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,330.81,247.53
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,384.81,291.6
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,436.67,333.31
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,489.42,374.57
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,539.99,413.04
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,591.42,451.13
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,638.11,484.72
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,683.71,516.73
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,726.52,545.67
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,768.54,573.62
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,805.71,597.63
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,841.2,620.06
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,871.94,640.1
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,900.75,658.63
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,845.28,613.43
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,777.98,560.38
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,587.01,427.34
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,383.58,279.96
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,456.96,333.33
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,526.29,382.05
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,510.13,370.35
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,493.55,358.75
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,600.13,435.97
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,697.99,504.73
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,725.16,524.58
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,742.11,538.08
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,705.11,513.18
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,667.68,488.17
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,736.94,542.46
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,788.82,583.39
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,743.3,552.72
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,697.1,521.7
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,645.25,487.1
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,590.93,449.94
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,533.01,408.2
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,477.0,366.86
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,415.88,321.16
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,358.12,276.76
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,294.98,227.06
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,237.17,180.4
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,171.63,127.51
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,118.18,83.88
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,67.42,42.56
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,21.49,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,8.75,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,27.0,16.86
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,43.54,31.8
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,62.76,48.77
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,82.59,62.68
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,103.64,79.53
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,125.81,96.97
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,161.78,124.17
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,205.0,157.11
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,178.87,137.09
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,148.06,112.87
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,132.61,100.19
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,116.73,87.26
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,109.2,80.95
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,101.59,74.64
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,197.06,147.93
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,293.14,219.14
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,471.91,353.03
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,668.98,492.57
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,748.31,547.34
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,834.87,606.33
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,865.46,625.03
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,894.13,642.74
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,894.37,638.42
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,887.62,629.81
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,790.04,562.8
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,685.19,489.85
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,728.72,520.29
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,777.2,552.3
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,683.52,488.44
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,587.65,422.41
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,659.83,475.05
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,730.24,524.57
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,824.41,595.12
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,905.7,655.46
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,869.41,631.78
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,832.07,607.85
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,792.16,581.99
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,753.18,556.44
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,711.81,529.52
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,669.31,501.37
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,555.78,420.5
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,446.89,340.92
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,374.57,288.36
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,312.96,242.31
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,270.19,209.86
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,229.61,178.47
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,187.99,145.46
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,148.19,113.36
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,105.48,78.81
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,69.06,49.08
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,39.02,24.11
