Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.88,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.62,0.63
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,35.34,24.01
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,56.45,43.21
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,76.81,61.35
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,108.65,78.51
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,147.11,105.39
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,191.14,138.52
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,235.44,173.23
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,284.59,212.37
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,331.96,250.31
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,380.11,288.39
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,428.74,326.24
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,480.15,365.35
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,528.38,400.89
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,577.77,436.25
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,624.31,468.71
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,671.43,500.69
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,594.89,441.48
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,497.92,366.62
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,499.43,366.58
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,499.58,364.98
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,513.76,374.6
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,527.99,384.16
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,734.53,533.42
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,946.39,673.75
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,962.4,680.66
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,975.72,688.07
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,895.02,632.42
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,805.96,569.39
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,714.45,521.62
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,627.45,448.86
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,738.49,528.96
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,844.95,602.1
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,853.79,608.12
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,859.14,612.93
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,798.13,573.25
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,737.65,533.86
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,679.41,495.24
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,629.26,461.32
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,586.28,433.11
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,543.12,404.25
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,438.64,329.74
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,348.52,263.75
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,413.97,316.82
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,461.07,353.49
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,398.5,305.93
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,336.65,258.8
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,278.15,213.48
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,224.06,170.42
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,165.55,123.46
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,113.76,81.45
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,61.27,39.39
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.46,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.41,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.61,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,27.04,17.05
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,42.8,31.36
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,62.48,48.76
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,82.72,63.04
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,103.12,79.28
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,124.39,95.8
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,165.29,126.0
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,214.92,162.78
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,233.77,177.49
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,250.32,189.91
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,261.65,197.45
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,271.41,203.44
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,276.71,206.49
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,283.27,210.37
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,313.09,230.92
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,345.84,252.97
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,347.14,253.1
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,347.84,253.11
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,346.24,251.88
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,343.59,249.96
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,354.06,258.14
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,364.53,266.25
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,311.85,229.0
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,258.57,190.92
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,265.45,196.81
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,272.3,202.39
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,302.75,224.86
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,333.33,247.18
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,308.41,240.03
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,283.34,212.15
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,320.78,240.26
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,358.4,268.05
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,442.66,330.23
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,519.35,385.48
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,550.16,408.72
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,571.0,425.34
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,610.96,457.62
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,637.04,479.97
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,617.34,467.95
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,600.91,458.28
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,527.38,404.85
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,464.07,358.26
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,305.09,237.65
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,156.65,120.69
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,135.37,104.74
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,114.39,88.35
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,94.0,72.03
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,73.58,55.37
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,54.67,39.76
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,35.74,23.81
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,21.72,11.64
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,21.23,12.53
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,34.77,25.0
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,51.23,39.95
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,67.52,51.81
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,62.34,47.42
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,56.04,41.98
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,78.72,60.76
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,100.86,78.74
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,150.07,118.38
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,200.2,157.99
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,215.27,169.19
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,230.27,180.26
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,282.86,220.66
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,340.24,263.95
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,369.68,285.17
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,399.63,306.58
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,374.34,286.61
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,346.84,265.09
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,384.49,292.49
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,422.89,319.78
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,378.39,286.32
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,330.76,250.59
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,386.71,291.66
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,441.69,330.86
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,413.2,309.73
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,379.51,285.08
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,366.43,275.63
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,353.13,265.94
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,328.23,258.75
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,303.17,229.21
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,354.55,267.87
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,400.94,302.21
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,367.67,277.79
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,327.44,248.33
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,368.41,279.83
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,402.21,305.57
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,341.34,260.83
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,274.8,211.22
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,234.71,180.96
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,195.04,150.51
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,181.03,140.25
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,167.18,129.96
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,103.97,79.64
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,42.51,29.62
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,36.7,24.96
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,30.89,20.22
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,25.57,15.83
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,20.26,11.37
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,15.43,7.29
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.6,3.15
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,21.71,12.78
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,34.77,24.68
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,50.39,38.73
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,65.8,49.75
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,82.66,63.66
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,99.63,77.37
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,140.99,110.03
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,181.17,141.35
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,169.46,132.01
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,151.26,117.29
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,152.28,117.49
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,153.17,117.59
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,182.92,140.4
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,213.22,163.27
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,266.47,203.39
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,319.16,242.24
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,307.53,232.72
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,293.69,221.79
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,366.98,275.47
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,442.25,328.7
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,430.21,318.19
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,417.4,307.67
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,501.53,366.94
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,587.7,425.08
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,474.57,345.37
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,354.85,260.09
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,404.9,296.38
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,451.08,328.47
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,386.53,283.18
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,316.06,233.24
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,315.75,233.25
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,315.38,232.9
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,295.5,218.88
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,275.57,204.76
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,377.45,281.2
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,473.06,351.15
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,521.27,388.89
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,557.22,418.11
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,524.68,396.29
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,491.38,373.88
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,434.11,332.91
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,379.03,292.78
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,350.39,272.39
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,320.35,250.3
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,281.11,220.54
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,242.53,190.59
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,269.85,211.99
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,280.79,217.04
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,215.37,161.88
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,157.21,112.53
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,97.26,63.33
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,46.15,12.77
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,17.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.74,0.1
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.6,3.65
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.91,8.44
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,21.22,12.31
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,70.29,53.35
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,116.73,91.34
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,67.42,50.37
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,14.48,6.39
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,85.96,64.97
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,155.36,120.23
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,204.3,158.04
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,251.84,194.18
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,189.77,145.47
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,121.7,91.69
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,206.55,157.7
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,292.16,222.23
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,302.23,229.16
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,312.26,236.27
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,276.27,208.55
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,239.6,180.39
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,256.14,192.78
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,272.79,205.06
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,360.19,269.36
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,447.41,331.61
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,545.05,402.05
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,648.86,474.79
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,827.49,607.7
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,995.89,722.74
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,995.19,720.99
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,991.33,718.93
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,857.26,626.15
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,710.83,518.39
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,452.72,338.57
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,188.26,140.78
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,354.17,268.33
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,523.95,392.47
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,530.42,398.2
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,534.18,402.84
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,379.0,288.5
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,218.36,165.9
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,194.48,148.57
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,170.87,130.87
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,136.37,104.13
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,102.16,77.23
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,88.87,66.99
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,75.59,56.56
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,62.34,45.86
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,49.27,35.13
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,37.18,25.1
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,25.09,14.92
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,15.43,6.62
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.78,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.95,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,4.46
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,35.31,24.7
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,54.46,42.32
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,71.09,57.4
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,94.05,72.34
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,120.67,93.79
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,148.31,116.24
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,123.39,96.47
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,93.44,72.27
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,120.74,94.41
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,148.09,116.25
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,162.29,127.02
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,176.79,137.97
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,251.27,196.24
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,329.84,256.22
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,353.3,272.91
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,376.92,289.68
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,419.65,320.77
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,463.74,352.3
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,601.24,455.78
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,751.36,563.66
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,727.36,542.61
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,696.35,517.62
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,581.65,433.47
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,458.1,341.33
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,595.12,442.66
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,731.56,538.89
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,677.49,497.96
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,621.72,456.84
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,672.68,494.63
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,722.71,530.72
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,705.95,519.2
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,688.27,507.52
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,635.97,471.11
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,583.97,434.59
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,745.42,559.29
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,879.13,656.93
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,581.23,445.15
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,278.59,212.3
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,245.89,188.54
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,213.5,163.99
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,232.27,179.96
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,256.15,199.81
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,221.79,173.3
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,183.54,143.47
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,158.96,124.47
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,134.83,105.49
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,111.2,86.57
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,88.05,67.72
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,66.57,49.84
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,44.98,31.58
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,28.02,16.9
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.57,0.7
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.82,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.71,1.17
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,11.09,4.26
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,14.47,6.73
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.58,4.23
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,29.94,19.6
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,36.23,24.77
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,42.53,29.91
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,56.58,41.43
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,70.64,52.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,65.33,48.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,92.02,69.37
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,101.68,76.99
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,111.36,84.59
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,131.88,100.67
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,152.59,116.68
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,457.82,355.79
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,772.33,581.92
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,763.14,570.68
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,750.8,559.88
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,725.06,539.25
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,699.86,519.05
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,735.58,544.09
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,775.82,571.31
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,895.77,659.46
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,1003.97,730.35
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,850.47,622.45
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,685.21,500.62
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,583.85,430.96
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,476.37,354.29
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,476.47,356.04
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,475.76,356.58
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,355.5,268.72
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,232.47,176.36
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,238.36,181.75
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,244.11,186.6
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,282.66,217.83
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,313.17,242.62
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,230.53,179.0
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,147.9,114.11
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,128.93,99.76
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,110.07,85.06
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,210.24,166.36
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,279.84,217.14
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,214.18,161.85
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,158.5,114.69
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,99.74,66.37
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,49.82,19.75
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,18.35,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,12.29,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.44,7.9
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.27,21.38
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,42.49,31.88
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.04,39.75
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,90.63,54.8
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,128.39,90.61
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,144.22,112.38
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,188.36,145.02
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,245.63,188.81
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,273.47,211.79
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,297.88,231.17
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,318.24,246.08
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,338.62,260.29
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,383.8,294.15
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,434.38,331.5
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,467.93,355.03
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,501.76,378.48
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,636.02,481.38
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,794.53,594.44
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,832.84,617.31
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,867.24,638.43
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,898.42,657.65
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,927.08,675.1
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,953.49,690.18
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,977.35,703.57
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,993.1,712.61
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,1005.78,719.83
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,1012.86,722.8
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,1016.71,723.9
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,1015.78,723.57
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,1011.54,721.33
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,1001.02,715.29
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,987.28,707.38
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,967.99,696.04
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,945.75,682.91
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,917.92,666.2
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,892.58,651.13
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,856.94,629.66
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,819.3,606.69
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,775.94,579.54
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,731.28,551.11
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,681.72,519.49
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,633.44,487.31
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,577.42,447.17
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,522.31,406.57
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,462.34,361.22
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,404.83,316.4
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,341.19,265.12
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,282.26,216.3
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,218.24,163.5
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,160.8,115.39
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,101.24,66.8
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,51.31,21.48
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,18.83,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,11.3,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,20.59,8.69
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,40.91,28.99
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,57.75,44.33
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,34.11,24.19
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.64,2.42
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,91.02,61.98
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,194.75,138.13
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,198.1,147.75
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,181.94,139.92
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,221.99,170.71
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,264.85,203.39
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,260.48,199.47
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,252.71,192.72
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,252.83,192.37
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,249.12,189.07
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,279.79,211.5
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,310.96,233.92
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,290.51,218.15
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,269.29,201.97
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,391.25,292.06
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,516.96,380.95
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,538.36,394.88
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,559.82,409.35
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,464.69,340.94
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,363.75,267.53
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,328.95,242.69
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,293.78,217.12
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,468.38,344.78
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,647.31,468.56
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,647.69,467.93
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,647.29,468.12
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,469.51,344.02
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,293.34,216.22
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,621.19,463.4
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,914.49,664.53
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,879.1,640.08
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,842.67,617.0
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,806.21,595.16
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,768.39,571.96
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,703.82,528.18
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,643.45,486.5
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,613.96,467.96
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,582.05,446.95
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,528.37,408.19
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,475.84,369.43
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,417.25,325.28
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,361.74,282.4
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,295.14,229.57
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,239.31,184.2
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,180.91,136.61
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,129.08,94.03
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,78.2,52.76
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,30.67,12.28
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,13.17,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,22.53,10.26
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,37.5,26.03
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,48.82,36.51
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,60.03,46.51
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,97.78,61.85
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,108.24,75.14
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,99.74,76.43
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,132.52,102.16
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,166.39,128.32
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,216.43,166.22
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,274.4,209.95
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,311.42,237.39
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,347.23,263.58
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,398.59,301.74
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,453.61,342.1
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,473.09,354.65
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,490.57,365.6
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,427.43,318.61
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,356.6,265.43
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,282.44,210.45
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,206.0,152.96
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,194.99,144.72
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,183.84,136.23
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,276.78,205.74
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,370.53,273.98
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,357.32,264.06
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,343.87,254.36
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,532.78,392.24
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,715.24,518.48
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,761.71,551.12
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,801.67,580.13
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,709.96,516.19
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,624.81,455.99
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,685.26,501.93
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,748.95,548.55
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,552.08,409.2
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,360.92,268.37
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,301.0,225.6
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,249.07,187.48
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,422.95,323.71
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,578.88,441.05
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,544.02,416.97
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,507.27,391.95
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,498.45,386.87
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,477.13,371.85
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,418.2,327.0
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,362.34,283.59
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,301.64,235.02
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,242.04,186.53
