Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,361.76,281.99
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,316.64,247.54
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,266.88,208.05
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,219.84,169.9
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,171.96,130.77
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,128.1,94.4
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,84.39,58.55
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,44.24,25.52
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,18.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,1.08
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.84,9.63
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,27.02,17.91
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,38.14,26.23
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,49.27,35.48
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,80.65,61.32
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,111.35,86.15
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,109.61,84.4
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,107.4,82.3
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,195.82,151.53
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,289.25,223.52
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,277.68,214.17
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,257.05,197.53
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,286.45,219.71
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,316.5,242.05
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,382.13,290.85
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,451.16,341.15
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,487.59,367.26
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,526.79,395.24
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,572.48,427.31
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,619.82,460.07
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,581.88,431.03
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,538.95,398.69
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,555.15,409.29
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,571.27,419.45
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,789.44,582.63
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,999.91,722.42
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,928.43,671.86
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,840.69,605.44
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,738.96,534.2
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,630.58,456.98
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,690.82,500.72
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,755.33,544.73
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,652.75,473.57
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,558.42,407.59
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,750.32,551.52
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,903.87,654.31
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,839.26,611.21
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,771.05,565.35
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,635.12,471.08
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,500.19,374.42
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,595.29,451.18
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,653.8,498.13
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,599.48,459.41
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,545.6,420.6
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,487.58,377.95
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,430.47,334.55
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,368.72,285.73
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,310.84,238.38
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,247.53,186.0
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,191.04,138.24
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,130.56,88.15
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,81.1,46.79
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,31.75,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,11.8,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,18.12,8.53
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,23.78,14.85
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,29.05,19.86
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,38.26,22.54
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,81.25,40.89
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,132.82,88.69
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,163.14,123.27
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,196.36,149.01
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,230.79,175.02
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,280.31,212.65
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,333.35,253.11
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,363.01,276.22
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,385.63,293.31
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,479.12,366.9
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,608.81,466.53
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,606.21,459.96
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,582.9,437.64
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,561.25,420.28
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,529.93,395.44
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,578.83,430.08
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,629.7,465.11
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,576.01,425.08
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,516.43,380.97
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,686.85,505.56
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,863.2,627.09
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,613.81,452.88
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,346.52,257.25
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,549.73,407.74
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,747.28,544.08
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,619.43,453.08
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,484.32,356.56
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,523.91,386.24
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,563.01,414.24
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,641.4,471.85
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,716.4,525.69
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,752.14,553.57
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,788.41,581.71
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,679.52,505.1
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,576.61,431.61
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,606.57,457.77
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,627.69,476.41
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,572.89,437.77
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,513.57,395.78
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,421.59,326.96
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,332.52,259.01
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,295.01,230.81
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,257.67,201.9
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,217.93,170.46
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,179.34,139.25
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,141.33,108.14
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,105.51,78.34
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,70.19,49.18
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,36.18,20.94
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,16.73,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,13.27,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,20.95,10.8
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,28.27,18.72
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,35.07,25.09
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,61.84,44.26
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,102.81,76.2
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,118.89,90.47
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,127.97,99.7
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,160.6,124.53
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,199.38,154.05
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,150.82,115.71
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,96.61,72.45
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,191.97,147.35
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,290.01,222.12
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,372.86,285.14
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,467.08,355.88
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,510.32,386.91
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,557.86,420.79
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,556.19,417.85
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,547.93,410.11
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,603.99,450.41
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,662.67,491.72
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,710.16,526.01
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,759.43,561.32
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,700.83,517.11
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,634.97,467.72
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,717.21,528.86
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,804.48,591.73
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,911.49,674.66
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,1007.19,740.1
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,891.56,659.82
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,761.78,560.47
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,779.18,575.33
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,794.28,587.84
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,643.4,480.03
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,495.16,370.85
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,538.87,405.21
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,573.0,431.82
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,615.11,465.51
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,644.02,489.47
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,431.13,331.19
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,224.85,171.25
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,362.32,282.17
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,482.79,376.4
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,408.3,318.88
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,333.66,261.25
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,296.19,233.02
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,258.77,204.08
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,220.56,173.41
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,183.11,142.75
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,145.13,111.38
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,109.16,81.2
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,73.83,51.8
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,41.84,24.92
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,18.85,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,14.25,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.45,11.87
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,31.73,21.49
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,40.54,29.6
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,49.68,32.36
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,90.36,50.35
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,135.21,80.37
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,185.65,119.95
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,236.81,163.16
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,291.96,210.47
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,330.88,248.42
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,350.79,267.77
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,419.38,321.23
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,515.03,396.05
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,568.29,438.1
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,623.33,480.47
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,672.89,517.1
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,721.65,551.69
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,690.9,523.86
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,639.12,479.25
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,495.5,372.39
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,338.34,252.4
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,634.7,483.21
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,948.88,703.59
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,868.9,644.43
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,770.93,566.57
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,902.13,667.95
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1029.84,754.36
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,969.0,711.51
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,895.31,652.04
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,841.07,614.1
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,788.46,576.71
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,916.23,675.14
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,1021.14,746.73
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,1003.97,736.56
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,983.6,725.11
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,955.78,707.25
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,925.42,687.72
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,891.71,665.55
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,855.68,641.9
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,814.6,614.75
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,771.69,586.14
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,726.75,556.45
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,677.38,523.2
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,623.82,484.34
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,570.24,443.94
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,510.69,399.29
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,453.76,355.19
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,391.35,305.01
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,332.37,256.1
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,267.08,202.06
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,208.43,152.19
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,144.3,98.69
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,91.74,54.71
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,36.88,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,13.27,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,20.93,10.83
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,27.8,18.32
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,34.2,24.33
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,43.49,26.88
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,87.53,45.62
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,134.97,77.39
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,190.39,121.34
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,243.4,166.26
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,299.75,214.45
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,355.43,262.37
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,412.88,310.63
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,471.84,358.76
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,528.21,403.59
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,582.23,445.82
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,635.92,486.6
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,685.81,522.72
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,734.54,555.91
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,780.14,586.27
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,823.88,615.0
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,862.99,639.01
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,899.7,661.1
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,932.52,681.69
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,962.53,700.34
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,987.68,715.75
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,1009.75,729.17
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,1026.72,739.32
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,1040.42,747.47
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,1048.83,750.85
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,1053.82,752.18
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,1053.82,751.97
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,1050.29,749.69
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,1041.26,744.53
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,1028.79,737.33
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,1010.99,726.42
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,989.99,713.57
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,961.13,695.73
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,929.79,676.31
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,895.45,654.88
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,858.81,631.85
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,816.83,605.09
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,773.1,576.93
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,728.01,548.34
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,678.51,516.22
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,624.69,478.51
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,570.94,439.11
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,511.31,394.93
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,453.33,350.6
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,391.75,302.24
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,332.67,254.23
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,268.15,201.2
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,210.14,152.22
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,146.06,99.16
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,93.38,55.47
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,37.61,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,14.74,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.28,12.57
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.13,21.86
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,40.53,29.62
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,50.8,33.44
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,92.01,52.11
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,136.01,81.36
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,185.51,119.83
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,235.8,161.53
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,289.65,206.51
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,342.97,251.35
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,400.95,298.73
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,454.39,341.58
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,508.93,383.99
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,560.92,423.79
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,612.87,462.43
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,602.23,450.12
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,569.05,420.58
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,541.92,399.55
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,505.21,371.16
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,676.74,500.45
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,868.84,631.63
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,900.6,650.41
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,929.82,668.96
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,954.04,682.94
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,975.38,695.11
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,991.87,705.17
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,1005.37,713.46
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,1014.42,719.55
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,1020.34,723.83
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,1019.98,723.82
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,1016.33,721.9
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,1007.39,716.81
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,995.23,709.82
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,852.69,616.12
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,701.34,507.01
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,705.79,513.55
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,707.08,516.87
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,786.28,578.44
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,838.07,615.71
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,796.45,588.76
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,753.34,561.27
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,705.09,530.39
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,656.22,498.57
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,603.08,460.57
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,551.5,422.79
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,493.21,379.86
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,436.82,337.04
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,374.22,287.61
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,315.68,240.05
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,252.35,188.67
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,195.69,141.6
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,133.9,91.15
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,84.71,51.08
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,34.92,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,15.24,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.09,13.02
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.76,24.7
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,46.82,34.77
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,58.03,39.7
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,96.76,58.07
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,138.3,87.09
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,181.19,121.15
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,228.52,158.28
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,284.19,203.17
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,335.29,246.07
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,388.79,290.14
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,416.3,313.51
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,425.54,320.48
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,447.67,336.71
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,467.38,350.35
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,563.8,423.86
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,685.25,513.19
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,673.3,499.29
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,644.57,473.67
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,736.73,543.54
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,840.0,616.68
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,870.76,635.65
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,899.32,653.69
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,920.25,666.72
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,938.16,677.88
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,816.7,591.84
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,676.94,488.62
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,755.96,545.36
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,831.71,597.25
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,828.93,595.15
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,824.46,592.64
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,897.97,647.84
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,957.62,689.57
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,943.88,682.24
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,923.66,671.39
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,897.8,655.57
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,869.57,638.2
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,835.83,616.73
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,800.37,594.04
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,685.14,512.61
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,576.97,433.54
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,607.73,461.01
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,621.66,475.05
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,569.47,437.3
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,517.77,399.53
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,460.19,356.72
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,402.76,312.95
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,344.19,266.58
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,289.35,222.04
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,228.58,172.68
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,174.47,127.98
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,119.08,82.81
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,69.68,42.78
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,29.69,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.74,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.27,12.45
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.33,22.7
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,42.87,31.39
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,51.99,39.47
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,90.68,51.55
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,133.39,79.53
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,181.53,116.37
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,230.5,156.57
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,283.43,200.67
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,335.48,244.1
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,392.25,290.16
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,444.71,332.0
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,498.15,373.38
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,549.15,412.48
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,600.21,450.67
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,648.31,485.22
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,695.66,518.43
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,739.73,548.12
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,781.41,575.78
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,818.93,600.51
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,854.35,623.76
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,885.68,643.91
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,914.53,662.41
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,769.2,560.31
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,596.5,430.48
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,643.47,464.67
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,688.6,496.18
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,672.21,484.5
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,654.67,472.39
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,838.38,609.27
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,1001.15,718.95
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,992.44,712.85
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,980.57,706.25
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,828.9,603.94
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,664.41,483.51
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,786.73,577.7
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,880.54,645.27
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,846.61,622.77
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,810.79,599.88
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,770.55,574.08
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,726.86,545.64
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,678.71,513.88
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,630.29,480.65
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,576.38,441.89
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,523.43,402.99
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,465.94,360.17
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,410.68,317.92
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,348.52,269.4
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,292.91,224.65
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,232.74,175.54
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,179.2,131.11
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,122.38,84.79
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,74.82,46.28
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,30.57,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,14.25,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.44,11.79
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.32,20.98
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,39.61,28.56
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,48.04,36.05
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,87.77,48.42
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,130.96,76.96
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,179.43,114.7
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,199.01,143.11
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,195.68,149.5
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,254.97,193.39
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,325.13,245.67
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,364.64,275.13
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,400.41,301.18
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,443.02,332.52
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,490.65,366.98
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,581.36,435.9
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,696.86,520.33
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,740.71,548.41
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,783.02,575.7
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,821.01,598.66
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,856.91,619.98
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,888.79,639.73
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,918.13,657.78
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,942.9,672.08
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,964.85,684.59
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,981.47,694.64
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,995.08,702.92
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,1003.67,707.32
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,1009.09,709.88
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,1009.76,710.5
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,1007.11,709.22
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,998.68,705.01
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,987.01,698.92
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,828.43,595.38
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,657.84,473.0
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,795.01,577.45
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,896.6,647.58
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,863.62,627.2
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,828.47,606.42
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,791.64,583.51
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,749.34,556.66
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,702.21,525.88
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,654.33,494.2
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,600.38,456.32
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,548.32,418.52
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,490.84,376.24
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,435.15,334.07
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,372.79,285.72
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,314.66,239.21
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,252.46,188.47
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,196.64,141.96
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,135.4,92.12
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,86.42,52.46
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,35.93,0.26
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,15.24,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,25.72,14.14
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.41,25.92
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.04,37.33
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,60.73,46.77
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,97.59,60.08
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,137.86,86.87
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,183.71,122.05
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,230.44,160.45
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,281.14,202.66
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,330.69,244.41
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,382.89,287.62
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,433.59,328.34
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,485.13,368.53
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,534.92,407.05
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,585.2,445.0
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,631.67,478.42
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,677.24,510.36
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,719.72,540.42
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,761.46,569.25
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,797.79,592.0
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,832.18,613.22
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,862.92,633.04
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,891.55,651.41
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,914.24,664.49
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,934.37,675.9
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,950.94,686.04
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,964.91,694.56
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,972.8,699.57
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,977.86,702.92
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,828.28,598.8
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,663.75,478.41
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,819.37,594.89
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,954.6,688.69
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,937.12,676.19
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,920.59,665.66
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,887.29,644.59
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,852.77,622.78
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,819.05,601.06
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,783.77,577.68
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,679.53,504.03
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,580.25,432.53
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,599.88,451.0
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,602.72,456.55
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,550.36,418.98
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,499.06,381.75
