Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,442.31,339.98
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,388.18,299.15
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,329.79,253.65
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,275.51,210.38
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,212.86,160.41
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,160.81,118.12
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,107.95,75.56
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,62.79,39.52
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,26.77,0.39
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,15.24,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,25.72,14.11
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,40.2,28.26
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.86,38.03
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,61.99,47.84
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,98.44,61.53
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,138.36,87.97
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,183.87,122.48
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,229.87,159.83
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,280.0,201.18
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,318.05,236.13
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,344.97,259.94
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,389.76,294.22
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,435.95,328.76
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,421.66,317.65
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,397.29,297.97
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,418.12,312.17
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,435.59,323.55
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,544.1,404.48
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,666.87,493.1
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,698.98,513.31
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,730.34,533.24
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,758.24,551.58
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,785.05,569.07
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,818.64,591.12
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,851.37,612.39
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,852.18,612.41
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,848.97,610.1
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,864.33,620.46
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,881.19,631.61
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,882.7,632.69
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,882.22,632.65
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,882.19,632.4
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,879.87,630.73
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,812.45,586.43
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,750.86,545.44
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,755.39,551.91
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,762.25,559.36
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,659.95,486.94
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,562.78,417.04
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,535.49,399.42
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,507.05,380.4
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,515.31,389.59
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,510.63,389.08
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,419.16,320.68
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,330.32,253.36
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,343.03,265.27
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,340.26,264.0
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,288.84,223.25
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,241.2,184.97
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,203.58,153.89
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,169.46,124.44
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,112.83,78.46
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,67.97,42.48
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,29.8,2.11
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,15.24,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.73,14.0
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.8,24.43
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.87,34.46
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,55.23,41.87
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,92.5,53.84
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,133.75,80.81
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,180.72,116.91
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,228.82,156.4
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,281.6,200.53
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,333.01,243.9
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,386.61,288.12
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,406.06,305.76
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,401.81,302.26
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,485.8,367.47
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,596.48,451.88
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,577.25,432.84
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,535.61,396.42
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,579.69,428.13
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,627.48,461.69
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,731.54,540.23
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,850.09,621.79
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,795.69,580.18
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,720.97,520.46
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,755.44,544.05
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,790.3,567.01
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,785.86,562.33
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,779.41,556.59
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,893.88,642.29
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,998.44,711.77
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,998.8,711.41
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,995.95,709.95
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,986.91,704.68
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,974.76,697.56
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,958.09,687.29
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,938.49,675.23
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,915.79,661.24
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,885.82,642.51
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,852.64,621.67
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,817.44,599.41
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,711.08,526.61
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,603.99,448.59
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,593.78,444.73
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,571.22,431.37
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,519.31,394.04
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,468.63,357.09
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,379.13,290.52
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,304.77,234.03
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,259.96,199.72
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,217.1,165.97
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,172.84,130.45
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,131.64,96.81
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,87.7,61.11
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,51.66,32.04
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,23.46,1.52
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,15.73,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,26.49,14.53
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,40.95,28.73
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,51.7,38.57
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,63.5,49.03
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,100.43,63.72
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,117.6,82.29
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,118.44,90.9
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,154.16,118.22
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,188.63,144.34
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,213.87,163.44
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,239.5,182.58
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,247.08,187.68
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,253.38,191.63
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,272.92,205.88
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,292.55,220.04
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,273.27,204.57
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,249.95,186.23
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,270.97,201.56
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,292.2,216.82
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,308.04,227.59
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,323.96,238.33
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,351.34,257.94
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,380.17,278.43
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,350.39,256.33
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,321.33,234.91
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,396.5,289.25
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,470.5,341.55
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,626.82,453.38
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,785.23,562.01
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,897.81,646.06
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,993.88,711.43
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,986.43,707.01
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,975.76,701.38
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,862.36,625.67
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,738.59,534.88
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,825.9,604.12
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,887.26,648.43
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,656.85,488.72
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,419.87,311.14
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,603.11,454.62
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,740.57,556.7
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,693.35,524.82
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,645.52,493.04
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,594.26,455.76
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,542.23,417.2
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,485.21,374.75
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,430.06,332.54
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,369.78,284.75
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,313.23,238.72
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,251.44,188.41
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,194.68,141.27
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,135.82,93.27
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,87.34,54.17
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,37.19,5.81
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,27.81,15.48
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,43.17,30.58
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,59.26,44.98
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,71.47,55.72
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,102.68,66.16
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,141.17,91.63
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,185.47,125.18
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,229.77,160.38
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,279.66,201.13
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,329.41,242.57
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,381.87,285.46
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,432.7,326.34
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,487.0,369.08
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,540.08,410.41
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,591.09,449.36
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,639.7,485.19
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,688.68,520.51
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,732.57,550.96
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,774.96,579.51
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,813.4,603.85
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,850.12,626.75
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,882.04,647.2
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,911.49,665.9
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,937.79,681.38
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,961.53,695.13
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,978.22,705.16
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,991.93,713.39
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,1000.69,717.02
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,1006.33,718.74
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,1006.76,718.65
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,1003.91,716.61
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,995.81,711.31
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,984.54,704.12
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,967.66,693.13
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,947.79,680.32
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,922.3,664.24
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,894.24,646.55
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,861.86,626.02
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,831.58,606.86
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,791.19,581.1
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,749.37,554.21
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,702.1,523.93
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,654.18,492.76
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,601.45,456.16
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,550.34,419.65
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,493.46,377.89
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,438.31,336.21
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,378.05,289.54
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,321.24,244.1
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,258.84,193.44
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,202.77,146.81
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,141.83,97.05
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,92.82,57.3
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,39.13,7.17
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,26.49,14.42
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.66,25.13
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,47.73,35.17
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,55.16,41.8
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,92.34,54.05
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,133.91,81.04
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,181.31,117.32
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,228.59,155.9
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,281.3,199.88
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,333.53,244.06
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,390.59,291.07
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,443.56,333.97
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,498.34,377.07
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,549.73,417.17
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,601.07,456.2
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,651.3,492.66
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,699.01,526.39
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,742.83,554.77
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,785.07,581.68
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,823.31,605.52
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,859.49,627.72
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,890.81,647.77
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,919.55,666.08
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,944.21,681.68
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,965.97,695.43
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,982.84,706.05
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,996.69,714.81
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,1006.05,719.33
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,1012.27,721.93
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,1012.74,722.15
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,1009.89,720.39
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,1001.76,715.68
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,990.39,709.02
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,973.39,698.26
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,953.37,685.65
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,926.08,668.66
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,896.45,650.17
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,864.09,629.59
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,833.84,610.4
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,793.76,584.71
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,752.15,557.84
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,705.17,527.67
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,657.49,496.58
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,604.27,458.79
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,552.7,421.18
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,495.68,379.19
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,440.38,337.31
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,379.78,290.32
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,322.76,244.72
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,260.32,194.42
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,204.19,148.03
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,142.58,97.78
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,93.13,57.82
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,39.5,8.26
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.17,12.67
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.65,23.49
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,44.57,32.48
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,48.78,36.34
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,86.6,47.13
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,130.65,75.55
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,180.11,113.67
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,229.99,154.85
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,287.22,202.86
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,340.49,248.18
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,395.67,294.04
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,449.75,337.9
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,507.95,383.4
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,560.17,423.92
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,612.11,463.09
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,661.33,498.51
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,709.72,531.58
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,753.92,559.63
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,796.37,586.04
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,835.51,610.08
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,872.46,632.38
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,903.97,651.91
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,932.74,669.57
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,958.16,683.63
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,980.6,695.7
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,997.57,705.32
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,1011.36,712.98
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,1020.48,717.76
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,1026.3,720.57
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,1026.74,720.12
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,1023.75,717.68
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,1015.35,711.04
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,1003.6,702.5
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,987.58,692.39
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,968.39,680.43
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,943.34,665.37
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,915.51,648.61
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,882.67,629.94
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,847.46,609.62
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,807.5,585.18
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,765.75,559.33
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,719.45,529.76
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,675.16,501.21
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,623.19,466.57
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,571.13,429.61
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,514.08,388.61
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,458.29,347.19
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,398.2,301.31
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,341.78,256.56
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,279.41,206.33
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,222.78,159.33
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,160.24,108.02
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,107.85,65.23
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,44.51,10.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.19,12.62
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.66,23.5
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,44.58,32.49
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,62.59,48.14
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,90.04,67.85
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,111.19,72.38
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,179.47,115.04
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,227.86,154.69
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,280.31,198.43
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,332.47,242.44
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,386.88,287.36
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,441.86,330.93
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,495.71,372.27
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,546.98,411.09
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,598.32,448.71
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,647.15,482.77
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,696.58,516.12
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,740.41,542.43
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,782.74,566.76
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,821.42,587.97
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,858.2,607.28
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,890.36,626.46
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,919.99,644.01
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,943.81,656.61
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,964.56,667.36
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,981.81,678.94
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,996.12,688.85
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,1005.54,695.9
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,1011.89,701.22
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,1013.02,702.77
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,1010.87,702.49
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,1003.45,699.12
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,992.79,693.88
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,976.03,684.35
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,956.27,673.07
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,930.47,658.05
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,902.16,641.48
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,873.49,624.12
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,837.94,602.27
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,797.13,577.39
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,754.86,551.29
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,706.75,521.57
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,658.02,490.91
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,606.04,454.82
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,553.32,417.33
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,494.85,375.52
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,438.27,333.75
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,375.81,285.62
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,317.7,239.53
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,255.81,190.41
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,198.82,144.02
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,138.23,95.13
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,88.29,55.33
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,38.09,9.38
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,14.74,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.92,13.09
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,38.67,26.86
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,48.58,35.89
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.0,40.8
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,87.8,52.17
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,131.97,87.43
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,169.62,121.24
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,203.89,149.61
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,239.51,178.56
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,283.68,212.22
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,337.62,253.4
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,375.92,282.3
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,413.17,309.54
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,487.85,366.69
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,586.09,440.51
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,590.77,439.6
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,577.29,425.03
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,628.31,461.7
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,681.78,499.24
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,685.4,499.63
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,682.72,495.88
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,787.13,574.65
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,899.8,651.41
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,830.12,601.35
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,740.84,533.28
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,861.98,624.3
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,977.0,701.27
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,826.19,597.88
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,652.91,470.65
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,675.03,487.62
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,696.33,502.77
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,848.49,616.16
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,974.35,701.51
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,847.38,615.25
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,710.83,515.67
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,813.17,595.14
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,893.69,651.32
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,861.22,629.6
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,826.63,607.42
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,787.43,582.42
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,746.5,556.07
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,699.98,525.3
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,652.76,493.73
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,603.12,458.83
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,552.25,422.11
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,494.83,379.98
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,439.13,337.92
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,379.78,291.4
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,323.65,246.09
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,262.35,196.31
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,207.09,150.32
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,147.47,101.5
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,96.84,60.35
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,40.98,10.74
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.55,11.3
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.66,21.93
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,42.24,30.65
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,48.03,35.86
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,85.16,48.49
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,126.64,74.88
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,173.74,110.46
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,221.6,149.48
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,273.91,192.96
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,314.75,231.07
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,338.05,252.24
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,380.04,284.0
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,422.51,315.25
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,430.32,320.42
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,432.38,320.61
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,460.47,339.61
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,488.08,357.78
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,616.8,454.98
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,771.41,563.1
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,721.44,522.33
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,649.24,464.52
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,772.95,556.48
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,907.57,645.01
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,932.88,658.42
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,955.45,671.2
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,972.77,682.12
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,987.14,691.32
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,996.58,696.2
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,1002.95,699.3
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,892.27,628.08
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,767.46,538.9
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,887.35,628.15
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,985.82,692.51
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,865.07,614.74
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,734.12,522.17
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,644.64,462.63
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,564.34,407.29
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,711.44,518.73
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,824.9,599.27
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,580.48,429.64
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,339.8,250.36
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,433.02,324.23
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,513.29,385.87
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,538.59,407.19
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,545.06,414.36
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,487.76,372.19
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,432.36,330.6
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,371.65,283.9
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,314.84,238.87
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,251.33,188.05
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,196.7,143.24
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,137.53,95.25
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,88.57,56.1
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,38.68,10.84
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,14.25,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.57,11.18
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.09,22.25
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.07,31.32
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,48.83,36.46
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,85.67,48.82
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,127.27,75.12
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,174.61,110.77
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,222.38,149.7
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,274.49,192.99
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,326.2,236.11
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,382.72,281.87
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,435.28,323.45
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,489.16,364.59
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,540.24,402.27
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,591.42,438.62
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,639.55,471.84
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,688.07,504.2
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,731.56,532.41
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,773.58,559.0
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,811.76,582.07
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,847.96,603.64
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,880.28,623.82
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,910.14,642.4
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,935.02,656.53
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,957.14,668.94
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,974.01,679.51
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,987.92,688.38
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,997.4,694.63
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,1003.81,699.13
