Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,853.4,601.46
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,683.32,480.62
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,694.04,490.27
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,703.47,497.87
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,671.47,476.73
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,639.07,455.45
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,613.96,439.62
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,588.26,423.22
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,729.98,529.77
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,832.91,601.24
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,692.98,506.35
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,553.14,405.09
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,621.29,460.82
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,662.61,494.82
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,611.2,459.11
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,559.86,422.46
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,504.06,382.17
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,448.82,341.06
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,389.14,295.35
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,332.49,250.45
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,270.61,200.74
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,214.69,154.57
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,153.83,104.79
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,102.78,63.34
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,43.59,12.41
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.59,11.02
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.31,21.47
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,41.51,29.85
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,46.38,34.27
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,84.12,47.34
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,125.88,73.61
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,173.31,109.38
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,221.67,149.0
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,274.12,192.86
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,325.59,236.16
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,381.72,282.09
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,434.6,324.55
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,488.71,366.63
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,539.53,405.07
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,590.44,442.38
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,584.43,433.64
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,556.18,407.73
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,654.67,483.24
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,773.56,568.1
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,812.35,591.64
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,849.16,614.15
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,881.14,634.58
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,910.63,653.38
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,937.38,669.33
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,961.57,683.61
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,978.69,694.49
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,992.79,703.57
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,1002.4,709.92
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,1008.88,714.41
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,1010.1,715.38
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,1008.0,714.39
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,1001.07,710.78
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,990.86,705.2
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,974.48,695.17
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,955.04,683.29
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,926.78,666.03
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,896.4,647.4
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,863.82,627.25
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,833.35,608.42
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,690.64,510.42
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,557.27,411.9
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,620.34,464.37
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,658.01,496.93
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,520.51,394.79
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,398.08,301.83
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,429.78,328.62
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,440.03,337.16
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,379.2,289.8
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,322.1,244.27
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,260.76,194.52
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,205.54,148.76
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,144.36,99.06
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,94.68,59.12
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,40.74,12.03
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,13.76,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.78,10.29
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.53,20.85
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,40.76,29.33
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,43.18,31.66
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,80.59,43.6
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,123.9,70.82
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,172.61,107.85
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,221.97,148.52
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,278.35,195.84
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,330.9,240.52
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,385.44,285.83
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,416.13,312.37
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,428.32,321.72
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,500.58,377.21
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,599.83,451.78
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,648.43,486.35
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,696.25,519.15
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,741.15,548.87
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,784.45,577.19
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,822.88,601.02
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,859.15,623.19
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,891.8,644.09
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,921.82,663.25
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,854.04,615.23
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,768.58,547.95
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,884.18,634.91
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,996.55,708.93
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,1006.22,713.11
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,1012.76,716.19
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,1014.07,717.21
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,1012.05,716.28
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,1004.23,712.12
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,993.13,706.01
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,976.87,696.07
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,957.54,684.28
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,834.19,603.33
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,702.99,508.3
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,596.1,434.31
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,500.76,366.22
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,650.23,482.07
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,761.19,563.31
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,714.37,532.83
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,666.72,502.23
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,613.0,464.92
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,559.79,426.26
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,503.99,385.21
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,448.73,343.43
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,386.04,294.89
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,327.63,248.32
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,265.83,198.54
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,210.09,152.46
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,146.75,100.93
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,96.08,60.28
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,41.32,12.65
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.81,10.17
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.15,20.48
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,40.25,28.77
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,63.61,48.98
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,98.57,70.82
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,116.99,73.12
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,170.57,104.94
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,202.93,143.02
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,213.42,160.46
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,268.43,200.64
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,335.2,250.32
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,365.3,273.42
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,394.16,294.62
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,460.2,344.31
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,538.54,402.61
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,561.14,416.8
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,577.92,426.32
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,670.49,498.06
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,783.4,578.34
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,776.82,571.27
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,753.79,548.95
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,759.8,552.28
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,762.52,553.15
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,777.7,563.23
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,791.37,572.21
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,826.63,596.18
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,861.25,619.45
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,838.91,603.83
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,814.4,587.05
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,835.42,602.54
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,858.92,619.31
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,925.9,671.72
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,975.95,705.84
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,900.58,655.94
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,817.22,594.32
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,638.29,468.66
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,458.04,337.1
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,593.64,441.96
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,710.16,529.63
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,690.84,517.37
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,667.56,502.92
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,532.76,403.68
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,411.82,312.35
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,342.79,261.2
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,272.12,207.76
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,302.75,233.66
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,322.64,249.99
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,277.31,214.61
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,233.48,179.76
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,188.07,142.98
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,145.68,107.99
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,102.77,72.63
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,64.84,41.68
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,29.44,8.72
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,12.29,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,23.27,11.05
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,39.5,27.48
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,56.25,42.52
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,71.52,55.93
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,98.86,70.29
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,128.51,88.89
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,171.46,119.69
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,206.6,150.7
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,239.1,178.88
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,229.11,173.95
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,211.42,161.5
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,248.0,188.98
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,286.14,217.24
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,335.15,253.86
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,386.88,292.14
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,401.36,302.18
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,414.68,311.36
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,474.14,355.11
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,538.71,401.81
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,502.04,373.04
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,461.12,341.37
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,293.12,218.54
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,120.24,87.58
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,131.89,96.69
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,143.63,105.66
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,250.84,186.73
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,358.94,266.21
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,319.37,236.48
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,279.47,206.85
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,254.13,188.25
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,228.66,169.42
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,297.87,221.0
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,373.87,276.51
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,273.17,202.73
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,179.32,132.73
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,115.99,84.65
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,53.27,36.12
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,127.5,94.17
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,202.6,152.22
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,161.85,121.1
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,121.48,90.07
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,114.11,84.62
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,106.75,79.13
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,90.03,66.22
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,73.5,53.35
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,64.29,46.3
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,55.08,39.16
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,46.85,32.62
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,38.62,26.0
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,30.88,19.73
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,23.15,13.35
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,16.39,7.68
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.64,1.97
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,21.97,9.95
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,39.34,27.34
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,56.66,42.85
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,70.75,55.26
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,95.76,69.82
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,118.18,77.5
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,172.62,111.74
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,215.8,152.53
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,247.88,183.12
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,299.44,220.55
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,374.08,277.52
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,428.51,321.04
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,482.58,363.35
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,425.42,321.29
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,340.74,254.89
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,491.73,371.97
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,682.61,512.57
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,662.96,491.43
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,623.89,456.83
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,637.26,464.64
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,648.19,470.31
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,698.59,506.06
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,751.14,542.71
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,846.51,614.06
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,942.88,678.66
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,890.59,641.91
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,822.88,589.67
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,869.08,620.34
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,912.11,647.85
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,873.07,621.51
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,827.83,591.62
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,700.64,503.61
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,561.48,405.12
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,710.0,513.98
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,845.1,608.75
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,874.81,633.62
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,889.04,644.12
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,783.93,573.65
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,675.63,495.37
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,671.36,495.41
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,655.45,486.81
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,659.79,494.19
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,650.01,491.22
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,528.65,401.47
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,420.5,319.91
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,332.87,254.38
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,249.33,190.69
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,213.49,163.51
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,178.4,136.16
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,143.15,108.18
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,109.54,80.99
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,74.14,52.31
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,44.14,27.99
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,20.76,5.25
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.32,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,20.23,8.53
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,38.31,26.47
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,54.41,40.94
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,72.19,56.47
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,94.5,70.23
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,109.91,69.89
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,167.51,103.59
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,207.57,145.54
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,227.39,168.74
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,283.78,206.82
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,378.66,276.89
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,431.83,319.13
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,486.16,361.17
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,540.25,401.26
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,591.39,437.99
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,610.27,448.13
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,615.74,447.79
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,687.96,501.82
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,773.62,560.29
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,812.25,583.3
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,848.73,605.09
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,881.11,624.86
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,910.92,642.94
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,859.79,607.4
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,791.95,554.6
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,806.08,564.18
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,818.94,572.25
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,847.19,589.41
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,877.19,607.3
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,946.06,658.34
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,1001.35,692.59
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,993.73,688.39
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,982.9,682.93
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,897.77,630.7
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,805.26,566.06
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,803.06,567.24
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,797.55,565.56
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,772.45,550.52
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,744.64,533.75
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,646.16,466.53
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,548.99,398.98
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,500.02,366.91
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,445.7,330.12
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,397.22,296.04
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,350.09,262.28
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,325.32,245.29
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,302.94,229.28
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,261.07,197.76
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,220.23,166.26
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,177.67,132.9
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,137.48,100.64
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,97.69,68.41
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,59.25,37.4
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,26.83,7.73
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.74,9.25
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,36.73,24.91
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.15,35.27
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,57.84,43.84
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,91.51,57.73
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,130.56,82.24
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,175.31,115.04
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,221.08,151.02
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,270.65,190.54
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,319.24,229.54
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,370.69,269.72
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,420.98,307.71
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,472.81,345.07
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,522.13,379.44
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,572.05,412.62
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,348.33,255.96
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,93.94,65.5
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,318.55,231.44
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,549.78,387.78
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,552.48,385.95
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,553.08,384.91
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,612.65,425.36
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,674.65,466.36
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,684.87,473.22
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,694.1,479.91
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,833.13,578.43
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,970.24,666.7
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,858.4,594.26
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,729.54,505.48
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,862.67,602.63
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,981.29,681.68
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,973.95,677.54
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,963.62,672.91
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,849.61,600.09
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,732.25,518.66
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,439.16,320.16
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,150.78,108.54
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,157.09,114.21
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,163.4,119.45
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,100.54,72.2
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,38.69,24.64
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,35.29,22.15
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,31.89,19.61
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,21.25,11.25
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,10.13,2.49
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.65,2.14
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,8.2,1.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.75,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.3,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.85,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.41,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,12.29,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.44,7.5
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,29.68,19.18
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,39.38,28.1
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,44.07,32.41
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,77.45,43.53
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,119.02,68.88
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,166.28,104.08
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,214.24,142.83
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,266.37,185.81
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,318.13,229.02
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,374.66,274.88
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,426.97,316.56
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,480.23,357.58
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,531.88,396.93
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,583.72,435.28
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,533.0,394.77
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,454.67,332.4
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,596.49,440.36
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,765.8,560.27
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,802.82,581.86
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,837.13,602.54
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,869.68,623.56
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,899.94,643.08
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,826.15,590.25
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,735.26,521.06
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,858.91,612.61
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,976.73,690.79
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,987.38,695.47
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,989.8,696.0
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,990.63,697.13
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,988.36,696.43
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,977.64,690.53
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,964.1,682.96
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,948.12,673.57
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,929.42,662.51
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,766.21,552.21
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,598.32,431.66
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,720.8,526.5
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,815.46,597.38
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,773.9,570.24
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,731.38,543.06
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,684.24,512.34
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,636.78,480.53
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,584.64,443.8
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,533.13,406.66
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,476.21,364.94
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,419.0,321.96
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,361.61,277.16
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,307.36,233.7
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,247.35,185.75
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,193.4,141.71
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,138.66,96.84
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,91.44,58.38
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,40.36,13.63
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,12.78,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.3,7.76
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.75,20.75
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.61,30.57
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,48.96,36.21
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,81.47,47.36
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,121.97,71.84
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,168.34,105.96
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,215.65,143.91
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,267.15,186.24
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,317.9,228.24
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,371.09,271.34
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,423.39,312.89
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,479.22,355.76
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,481.89,357.64
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,462.83,341.53
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,558.17,413.46
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,677.36,500.19
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,721.66,530.06
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,764.71,558.14
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,803.72,582.14
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,839.57,603.83
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,871.5,624.05
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,901.08,642.73
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,926.76,657.58
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,949.81,670.72
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,967.71,682.02
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,982.76,691.63
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,993.05,696.95
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,1000.37,700.52
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,1001.54,701.81
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,999.51,701.26
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,992.29,697.58
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,981.92,692.04
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,966.0,683.09
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,947.13,672.33
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,925.07,659.87
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,900.05,645.45
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,872.33,630.21
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,837.66,610.21
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,798.07,585.46
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,756.93,559.4
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,709.83,529.79
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,661.98,499.14
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,611.28,463.73
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,559.53,426.39
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,502.35,384.5
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,446.81,342.63
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,386.85,295.63
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,330.38,250.14
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,268.46,200.34
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,212.39,154.1
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,150.97,103.9
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,100.87,63.27
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,43.36,14.34
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,12.29,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.5,6.97
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.35,18.83
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,38.99,27.64
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,42.93,31.22
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,76.14,41.57
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,119.14,67.06
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,167.83,102.83
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,217.46,142.88
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,271.15,187.3
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,326.69,233.31
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,381.58,277.97
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,435.53,320.95
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,490.69,363.53
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,543.25,402.61
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,597.85,441.73
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,646.81,476.07
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,695.0,508.94
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,740.09,538.42
