Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,783.65,566.42
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,822.86,590.14
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,860.01,612.29
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,892.77,632.73
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,922.95,651.5
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,947.28,665.67
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,968.49,677.9
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,986.58,689.21
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,1001.66,698.75
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,1011.24,703.99
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,1017.69,707.41
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,1018.88,708.73
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,1016.76,708.16
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,1008.82,704.11
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,997.62,698.16
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,981.25,689.06
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,961.82,678.1
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,937.15,663.82
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,909.8,647.83
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,877.58,629.9
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,847.4,613.12
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,806.14,587.74
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,763.41,561.08
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,716.36,531.76
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,668.52,501.36
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,614.65,464.09
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,562.87,426.84
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,505.24,384.95
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,449.29,343.07
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,387.68,295.67
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,329.78,249.73
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,267.7,199.87
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,211.68,153.73
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,150.08,103.41
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,99.71,62.62
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,42.94,14.16
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.83,8.62
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,37.07,25.05
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,51.92,38.38
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.09,42.33
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,85.94,53.21
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,125.36,77.16
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,170.84,110.35
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,210.14,147.85
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,238.27,175.28
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,283.43,210.21
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,332.76,248.12
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,393.93,294.46
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,479.01,359.48
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,530.15,398.44
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,581.63,436.65
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,630.23,471.87
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,678.67,506.09
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,723.11,536.87
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,766.21,565.49
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,805.45,590.2
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,842.92,613.47
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,875.0,634.05
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,904.66,652.96
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,929.47,667.53
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,951.42,680.22
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,969.04,691.29
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,983.76,700.58
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,993.11,705.06
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,999.45,707.72
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,1001.2,709.02
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,999.75,708.42
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,992.1,704.23
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,981.35,698.2
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,965.55,688.49
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,946.82,677.01
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,927.15,665.22
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,899.53,648.25
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,866.72,628.93
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,831.81,608.06
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,790.63,581.71
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,748.21,554.29
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,615.21,460.38
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,492.73,369.57
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,529.86,401.06
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,546.68,416.17
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,489.34,373.86
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,433.99,332.19
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,372.14,284.5
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,312.59,237.39
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,251.24,187.95
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,196.48,143.01
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,136.89,95.06
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,84.72,53.86
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,37.31,12.12
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.98,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.93,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,5.3,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,8.67,1.72
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,13.02,5.52
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,17.36,8.59
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,24.61,14.49
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,31.86,20.3
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,63.31,45.53
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,94.3,69.93
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,140.64,105.85
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,187.56,141.59
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,206.31,155.26
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,225.36,169.06
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,267.07,199.85
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,313.09,233.39
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,420.62,313.46
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,538.91,399.42
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,600.17,444.22
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,666.11,492.03
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,745.19,551.26
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,833.48,612.0
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,865.43,632.09
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,895.01,650.72
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,918.87,664.35
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,939.96,676.09
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,957.28,686.44
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,971.79,694.98
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,981.53,699.37
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,988.35,701.96
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,989.14,702.27
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,986.78,700.7
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,980.79,695.6
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,971.65,688.66
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,955.51,678.77
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,941.85,670.61
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,917.88,655.81
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,891.26,639.37
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,859.09,620.54
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,824.8,600.17
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,785.66,575.31
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,744.88,549.14
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,698.8,520.09
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,653.63,491.14
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,602.29,454.88
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,551.12,417.94
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,494.54,376.75
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,439.67,335.63
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,380.3,289.93
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,324.19,245.36
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,262.61,195.55
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,207.16,149.74
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,145.54,99.83
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,95.74,60.01
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,41.64,13.41
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.85,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,17.38,4.45
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,36.29,24.37
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,54.74,40.9
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,68.38,52.96
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,91.6,66.38
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,120.45,87.75
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,150.28,110.84
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,192.82,139.01
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,252.32,182.65
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,303.76,222.91
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,365.71,272.11
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,403.3,303.73
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,428.7,323.61
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,492.16,372.79
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,575.31,436.35
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,623.75,471.9
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,672.39,506.84
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,717.45,537.72
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,761.35,566.03
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,756.41,557.41
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,737.47,537.11
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,817.48,596.47
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,902.56,652.14
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,872.18,628.19
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,827.6,589.8
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,907.47,650.04
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,982.64,699.38
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,995.13,705.46
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,1004.67,710.1
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,958.08,679.71
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,899.68,634.76
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,954.06,677.04
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,991.4,700.45
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,975.78,690.9
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,957.12,679.78
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,849.02,609.27
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,730.82,524.35
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,700.22,505.77
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,668.83,486.03
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,723.11,530.2
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,755.06,555.94
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,707.79,525.57
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,661.57,495.73
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,608.52,458.11
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,556.03,420.12
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,471.85,357.91
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,393.93,299.28
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,338.34,256.82
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,286.05,215.76
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,230.83,172.02
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,180.53,131.26
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,127.18,88.27
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,79.01,50.03
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,35.05,10.86
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,20.88,5.93
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.97,20.76
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.67,31.5
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,48.43,35.94
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,76.45,44.55
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,117.26,68.44
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,164.23,102.81
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,211.13,140.41
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,263.86,184.29
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,315.94,228.69
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,372.72,276.02
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,426.3,319.96
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,481.89,364.3
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,504.84,381.03
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,509.75,382.05
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,586.56,441.52
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,685.88,516.21
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,730.73,545.26
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,774.06,573.05
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,754.93,555.48
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,718.53,522.37
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,736.3,533.59
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,751.8,542.9
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,791.06,568.44
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,831.38,594.22
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,854.68,609.03
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,876.7,623.01
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,864.18,613.35
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,851.53,603.83
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,807.12,572.72
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,761.22,540.49
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,779.83,554.0
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,796.25,565.7
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,833.44,592.78
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,862.0,614.08
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,894.5,642.08
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,905.66,650.23
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,873.89,631.72
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,839.84,611.77
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,804.66,589.87
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,763.64,563.76
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,717.03,534.6
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,669.55,504.26
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,617.01,467.97
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,564.72,430.05
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,509.16,389.19
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,454.01,347.5
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,393.05,300.24
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,335.71,254.4
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,272.79,203.16
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,215.94,155.87
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,153.42,105.03
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,100.95,62.94
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,43.36,13.49
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,11.8,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,20.09,4.86
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,32.01,20.7
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.53,32.07
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,49.26,36.48
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,76.05,44.72
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,116.27,68.14
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,162.66,101.89
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,209.01,138.98
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,260.77,181.95
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,312.85,226.11
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,367.42,271.63
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,422.13,316.37
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,475.75,359.24
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,527.72,399.58
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,579.88,438.89
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,629.0,474.99
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,678.84,510.63
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,723.36,540.54
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,766.46,568.43
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,806.13,593.6
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,843.92,617.22
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,877.08,638.81
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,907.78,658.69
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,934.45,674.45
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,958.39,688.34
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,976.6,699.93
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,991.81,709.66
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,1002.01,714.7
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,1009.08,717.82
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,1011.41,719.51
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,1010.43,719.21
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,1003.64,714.07
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,993.59,706.97
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,977.86,698.98
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,959.04,689.02
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,932.94,672.82
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,904.45,655.07
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,876.28,637.75
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,841.14,615.63
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,799.98,589.24
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,757.58,561.75
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,710.35,531.51
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,662.41,500.26
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,609.57,463.39
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,556.12,424.98
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,498.38,382.18
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,442.54,339.7
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,379.84,290.93
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,321.45,244.3
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,256.98,192.49
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,201.5,146.88
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,140.46,97.45
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,90.2,57.48
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,40.01,12.49
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.23,3.25
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,35.74,23.7
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,50.77,37.3
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,67.57,52.03
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,91.7,65.86
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,121.77,87.25
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,154.11,111.65
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,189.92,130.33
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,260.49,180.18
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,316.06,227.09
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,371.21,273.09
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,424.33,316.66
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,479.25,360.48
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,533.99,402.78
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,585.94,441.88
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,634.95,477.8
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,683.25,512.25
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,728.62,541.83
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,772.48,569.84
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,812.04,594.73
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,849.53,617.95
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,882.57,639.04
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,913.03,658.32
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,936.85,672.03
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,957.37,683.57
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,975.6,695.1
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,990.82,704.75
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,1000.03,709.1
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,1006.1,711.55
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,1007.48,712.62
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,1005.57,711.72
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,998.38,707.56
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,988.0,701.48
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,971.97,691.85
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,952.92,680.35
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,927.31,664.9
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,899.18,647.78
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,872.16,632.43
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,838.16,612.25
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,797.04,586.0
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,754.66,558.63
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,708.1,528.96
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,660.84,498.29
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,608.8,461.29
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,555.91,422.73
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,498.4,380.43
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,442.73,338.37
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,382.26,291.62
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,325.4,246.35
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,262.04,195.45
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,203.83,147.77
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,144.1,99.22
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,94.41,59.37
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,41.2,12.27
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,19.27,2.98
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,33.6,21.9
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.66,32.14
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,50.16,37.15
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,76.43,45.48
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,113.4,76.32
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,129.64,97.07
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,172.32,118.82
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,260.25,180.18
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,312.91,224.46
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,370.64,272.01
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,423.38,314.98
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,478.23,358.49
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,530.58,398.78
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,583.04,437.92
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,634.55,475.28
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,683.58,509.95
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,728.73,540.38
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,772.38,569.14
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,811.62,593.62
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,848.86,616.48
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,882.24,636.23
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,913.08,654.11
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,938.99,668.96
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,961.93,681.84
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,980.38,693.31
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,995.77,702.91
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,1005.62,709.08
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,1012.29,713.36
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,1014.68,715.05
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,1013.73,714.77
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,1006.45,709.18
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,995.87,701.6
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,980.08,692.54
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,961.19,681.69
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,833.46,598.12
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,697.75,500.06
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,783.85,569.03
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,846.13,615.57
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,675.72,497.5
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,510.31,374.91
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,607.5,452.88
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,669.18,503.09
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,616.98,466.15
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,564.03,427.81
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,506.1,385.43
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,449.9,343.15
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,388.11,295.44
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,330.17,249.38
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,267.27,198.91
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,209.3,151.41
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,147.37,101.25
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,96.17,60.35
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,41.81,12.02
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.86,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,15.45,0.55
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,33.34,21.63
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,50.79,37.28
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,69.32,53.48
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,91.99,67.48
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,115.14,84.13
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,143.95,105.84
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,186.71,133.84
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,246.56,177.16
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,223.01,165.42
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,182.48,137.26
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,228.53,171.7
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,279.91,209.57
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,249.6,185.98
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,217.91,161.36
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,348.21,258.37
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,486.33,357.49
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,501.23,366.02
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,514.46,373.65
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,667.15,488.37
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,840.58,608.02
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,873.1,627.77
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,903.18,646.71
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,926.65,659.98
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,947.02,671.25
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,964.86,682.03
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,979.8,691.02
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,988.37,694.9
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,993.9,697.0
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,995.38,698.1
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,993.68,697.35
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,985.3,692.52
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,979.64,689.54
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,964.13,680.12
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,945.68,668.96
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,921.41,654.42
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,894.5,638.21
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,862.48,618.39
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,828.35,597.14
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,675.16,492.33
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,524.93,382.98
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,603.74,446.19
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,652.05,486.17
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,534.49,400.26
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,428.85,321.74
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,372.83,281.39
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,319.54,241.96
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,272.41,206.36
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,227.84,171.88
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,181.72,135.81
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,135.53,98.97
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,93.98,65.59
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,57.08,36.16
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,26.24,6.1
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.76
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,17.24
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,29.47
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,54.99,39.31
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,69.97,51.38
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,85.03,63.28
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,137.74,103.31
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,196.79,147.94
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,209.43,157.88
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,219.49,165.4
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,221.02,166.01
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,223.77,167.38
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,248.66,185.36
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,273.98,203.4
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,273.79,202.35
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,273.08,200.99
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,339.17,249.28
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,408.81,299.2
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,425.91,310.38
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,443.29,321.88
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,427.43,309.87
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,410.29,297.03
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,550.62,397.33
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,694.04,495.7
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,833.91,598.71
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,972.07,692.54
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,982.33,697.03
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,989.6,700.53
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,991.78,702.1
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,990.84,701.81
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,873.62,623.08
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,749.67,533.12
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,751.8,536.67
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,751.85,538.23
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,825.42,595.15
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,880.16,635.68
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,699.26,509.73
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,518.4,377.07
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,637.47,469.36
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,727.19,538.18
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,679.76,506.34
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,632.14,474.37
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,570.12,430.05
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,514.16,389.22
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,456.57,347.13
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,401.7,306.15
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,337.3,256.94
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,275.12,208.6
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,216.19,162.36
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,164.03,120.86
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,105.75,74.71
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,56.07,36.08
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,25.97,5.8
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.85,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,17.0,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,36.23,23.83
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,53.26,39.3
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,65.44,50.16
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,90.95,61.46
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,123.46,79.96
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,166.4,110.47
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,204.18,145.27
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,226.97,167.58
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,282.39,207.61
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,361.22,267.83
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,412.46,309.45
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,466.49,352.42
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,517.97,392.38
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,570.17,431.84
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,619.55,467.5
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,670.23,503.07
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,715.17,535.59
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,759.1,566.21
