Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,799.27,592.24
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,837.84,616.93
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,871.57,637.69
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,903.11,656.79
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,926.7,670.65
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,947.18,682.42
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,965.48,693.98
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,981.03,703.77
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,991.31,710.44
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,998.64,715.31
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,999.94,716.07
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,998.15,714.94
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,990.76,708.77
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,980.34,700.78
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,963.99,690.52
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,944.82,678.52
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,920.93,663.46
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,894.47,646.75
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,863.94,628.66
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,828.23,606.93
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,786.86,580.1
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,744.44,552.34
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,695.76,520.22
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,646.83,487.02
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,591.46,448.26
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,537.36,409.51
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,476.13,364.5
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,420.3,322.34
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,357.47,273.77
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,299.71,228.07
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,237.29,178.08
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,178.63,130.64
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,121.27,84.89
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,71.1,45.69
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,32.11,7.39
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,18.58,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,33.16,21.25
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.75,32.96
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.0,38.74
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,75.42,46.52
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,114.61,68.41
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,159.7,100.42
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,199.38,139.68
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,226.83,167.89
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,279.82,204.82
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,364.65,269.26
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,419.91,313.79
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,474.34,356.57
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,494.23,371.22
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,495.79,369.92
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,575.95,431.7
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,678.61,508.79
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,723.47,539.98
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,766.92,569.26
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,806.47,594.37
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,844.14,617.93
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,877.67,638.22
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,908.72,656.66
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,848.56,612.22
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,770.76,549.68
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,884.54,635.79
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,994.94,709.26
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,1005.94,714.26
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,1013.74,717.8
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,1015.72,718.92
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,1014.32,718.02
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,1007.55,714.12
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,997.45,708.22
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,981.58,698.7
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,962.57,687.23
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,938.16,672.3
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,910.96,655.56
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,784.2,571.96
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,651.88,475.66
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,721.53,532.5
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,765.92,566.81
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,719.54,537.01
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,672.25,506.45
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,617.07,468.17
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,562.67,428.45
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,506.78,387.34
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,451.31,345.37
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,388.05,296.3
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,329.18,249.28
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,266.05,197.98
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,209.24,150.85
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,145.72,99.43
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,94.9,58.78
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,40.75,8.74
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.85,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,26.97,16.09
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,37.65,26.02
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,41.03,29.28
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,63.08,34.72
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,104.73,56.96
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,152.47,90.86
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,200.89,129.49
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,256.92,176.05
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,310.38,221.61
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,366.08,268.31
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,419.97,312.11
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,477.98,357.54
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,530.57,398.34
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,583.08,437.89
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,633.21,474.63
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,682.53,509.82
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,727.79,539.49
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,771.47,567.68
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,811.74,593.43
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,849.88,617.52
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,882.99,638.95
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,913.48,658.59
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,935.37,671.35
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,953.41,681.6
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,971.69,693.26
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,987.0,703.04
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,996.85,709.65
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,1003.59,714.37
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,1005.65,715.9
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,1004.45,715.44
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,997.49,709.85
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,987.32,702.33
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,972.03,694.31
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,953.72,684.37
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,930.02,669.73
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,899.09,650.31
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,866.21,630.65
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,831.23,609.43
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,789.22,581.94
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,748.65,555.29
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,701.28,524.74
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,653.42,492.48
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,598.09,452.68
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,543.96,413.02
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,486.22,370.64
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,430.62,328.76
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,365.69,278.78
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,307.97,233.1
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,245.64,183.05
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,190.36,138.02
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,128.17,88.4
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,79.87,50.39
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,35.3,6.57
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.34,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.9,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.38,14.82
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,35.72,24.49
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,40.25,28.74
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,63.2,35.36
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,104.82,57.39
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,152.73,91.34
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,202.51,131.2
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,256.31,175.87
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,312.43,223.15
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,368.17,269.55
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,395.12,294.29
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,402.28,300.61
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,479.66,359.77
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,583.05,437.74
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,634.29,474.61
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,682.62,508.65
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,727.81,538.35
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,771.51,565.85
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,810.72,590.14
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,847.77,612.72
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,881.12,633.96
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,911.96,653.48
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,937.86,668.32
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,960.85,681.24
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,978.95,692.48
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,993.99,701.85
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,1003.97,706.7
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,1010.79,709.59
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,1012.37,710.77
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,1010.65,709.99
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,1002.62,705.61
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,991.34,699.44
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,976.4,690.64
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,958.39,679.96
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,932.82,664.8
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,904.72,647.98
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,877.79,632.92
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,843.7,612.96
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,802.53,587.03
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,759.93,559.87
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,713.42,530.37
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,666.13,499.87
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,613.33,462.68
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,559.67,423.84
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,501.41,381.42
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,445.03,339.18
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,382.07,290.78
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,323.46,244.38
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,257.39,191.26
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,200.53,144.58
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,138.51,94.88
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,87.95,54.98
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,36.71,5.65
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.85,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,16.11,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,31.97,20.02
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,48.13,34.88
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,53.81,40.24
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,75.76,48.31
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,114.51,69.73
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,160.13,101.67
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,206.39,137.75
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,257.53,179.12
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,308.55,221.44
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,362.66,265.68
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,415.28,308.07
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,468.61,349.78
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,519.77,388.73
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,571.6,427.02
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,620.31,461.93
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,668.28,495.35
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,713.88,526.1
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,757.14,554.41
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,795.52,577.98
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,831.92,599.93
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,864.56,618.93
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,895.07,636.32
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,919.29,649.46
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,940.77,660.79
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,958.97,671.66
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,974.48,680.89
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,983.75,685.16
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,990.11,687.73
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,991.48,689.06
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,989.8,688.63
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,982.08,684.54
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,971.35,678.69
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,955.25,669.54
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,936.37,658.71
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,914.75,646.4
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,887.02,630.11
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,853.81,611.25
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,818.75,590.95
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,778.58,565.78
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,737.07,539.41
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,688.98,508.19
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,640.7,476.15
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,587.0,438.58
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,534.13,400.81
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,472.39,356.27
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,416.18,314.6
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,354.28,267.63
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,297.21,223.22
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,234.62,174.14
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,175.82,127.4
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,117.63,81.46
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,66.71,42.0
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,29.96,3.05
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,13.51,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,30.98,19.12
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,45.99,33.07
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,63.3,48.27
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,85.58,61.57
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,115.46,82.21
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,148.02,106.32
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,182.65,133.42
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,218.23,161.4
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,240.31,179.73
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,261.19,196.2
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,315.79,236.15
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,378.07,281.48
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,395.86,293.65
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,406.01,299.66
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,495.97,365.85
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,600.8,441.07
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,635.64,463.3
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,668.53,483.97
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,708.8,509.7
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,748.37,534.45
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,828.55,593.6
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,914.21,648.99
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,936.63,661.22
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,955.38,671.56
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,973.16,682.75
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,988.0,692.16
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,997.87,697.43
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,1004.67,700.87
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,1006.34,702.69
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,1004.79,702.62
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,997.01,698.74
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,986.07,692.98
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,970.06,683.81
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,956.68,676.42
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,933.41,662.93
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,907.26,647.59
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,874.26,628.6
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,839.1,608.02
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,798.61,582.76
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,756.66,556.32
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,709.22,526.48
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,662.85,496.88
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,609.02,459.05
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,555.73,420.72
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,498.09,378.66
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,442.29,336.81
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,380.91,289.63
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,323.21,243.91
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,259.65,192.65
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,201.44,144.88
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,140.73,95.9
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,90.49,55.66
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,38.72,3.31
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,14.41,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.76,15.64
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.51,27.61
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,45.62,33.27
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,66.11,39.68
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,106.26,60.61
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,153.11,93.23
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,200.95,130.81
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,254.21,174.53
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,307.64,219.31
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,366.28,267.36
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,420.05,310.21
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,475.39,352.8
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,528.21,392.91
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,581.22,431.91
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,631.63,467.95
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,682.59,503.31
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,727.91,532.98
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,771.73,560.43
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,811.79,585.02
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,849.8,608.02
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,882.93,628.93
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,913.52,648.16
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,940.38,663.63
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,964.49,677.32
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,982.87,688.82
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,998.14,698.48
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,1008.29,703.9
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,1015.22,707.41
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,1016.85,708.91
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,1015.12,708.45
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,1007.02,704.13
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,995.62,697.87
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,980.01,688.76
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,961.3,677.78
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,814.55,581.78
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,660.98,471.48
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,766.83,554.28
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,842.62,609.47
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,806.68,586.41
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,764.78,559.82
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,718.25,530.89
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,670.85,500.85
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,617.2,464.18
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,565.16,426.87
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,507.1,384.85
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,450.69,342.75
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,388.9,294.72
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,330.85,248.27
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,266.83,197.13
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,209.22,149.92
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,146.15,98.95
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,93.54,56.73
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,39.27,1.48
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,25.97,14.9
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,38.75,26.95
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,45.27,32.97
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,64.68,39.41
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,103.5,59.65
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,149.06,91.25
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,193.74,133.5
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,224.25,163.68
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,275.68,199.59
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,353.28,258.07
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,408.96,302.86
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,463.84,345.94
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,515.88,385.49
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,568.19,423.91
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,617.84,459.39
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,668.03,494.16
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,712.83,523.29
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,756.25,550.07
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,796.06,574.27
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,833.88,596.88
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,867.32,617.65
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,898.31,636.77
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,923.99,652.81
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,946.76,667.07
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,964.64,677.93
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,979.54,687.02
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,989.94,691.97
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,997.25,695.09
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,999.35,696.96
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,998.21,696.95
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,992.28,694.1
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,983.11,689.35
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,967.29,680.52
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,948.44,669.85
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,921.45,654.02
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,897.38,640.07
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,744.17,537.91
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,597.07,431.66
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,583.84,425.44
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,567.6,416.31
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,510.98,377.7
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,449.73,335.19
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,498.02,374.57
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,520.08,393.66
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,470.69,358.04
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,421.05,321.29
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,361.63,275.15
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,303.76,229.08
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,243.19,180.42
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,188.92,135.96
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,131.04,89.35
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,82.84,50.7
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,35.52,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.94,13.17
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,32.5,21.72
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,36.32,25.39
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,54.4,30.15
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,95.54,50.66
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,142.84,83.28
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,191.13,120.92
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,246.63,165.84
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,299.72,210.12
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,355.14,255.55
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,409.1,298.92
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,467.18,343.97
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,519.75,383.83
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,572.31,422.53
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,622.57,458.77
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,672.09,493.6
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,717.63,522.98
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,761.65,550.89
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,801.45,576.01
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,839.11,599.56
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,873.16,621.61
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,904.64,641.99
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,930.3,657.3
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,952.85,670.65
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,972.22,683.13
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,988.49,693.75
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,998.65,700.91
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,1005.54,706.16
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,1007.61,707.91
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,1006.3,707.68
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,999.61,704.44
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,989.62,699.21
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,974.36,690.46
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,955.96,679.77
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,872.12,626.33
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,782.31,562.43
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,783.55,567.67
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,779.31,568.73
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,685.81,503.29
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,591.94,436.68
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,414.75,309.08
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,244.7,181.38
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,344.2,260.02
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,423.7,321.34
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,393.44,299.78
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,365.41,279.22
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,314.03,239.81
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,264.58,200.79
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,236.56,176.47
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,204.92,147.41
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,140.36,95.12
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,89.17,53.88
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,37.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,14.74,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.24,14.04
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.05,26.34
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,44.6,32.39
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,62.59,38.39
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,101.26,58.06
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,146.75,89.19
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,193.45,125.22
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,246.01,167.66
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,297.7,210.59
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,352.05,254.96
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,407.81,299.5
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,462.76,342.31
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,475.45,351.69
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,466.23,342.83
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,487.43,357.04
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,506.75,369.24
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,444.8,323.61
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,374.82,271.54
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,506.19,366.04
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,646.29,462.51
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,767.98,552.51
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,900.57,641.63
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,844.98,601.37
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,771.26,543.83
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,727.89,513.5
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,677.74,478.1
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,843.28,598.36
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,995.32,697.89
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,732.79,523.67
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,442.3,314.09
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,726.89,523.56
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,978.67,690.94
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,963.12,679.92
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,944.58,668.98
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,817.78,585.44
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,682.6,488.51
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,758.77,549.19
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,816.53,593.88
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,775.92,567.54
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,734.12,540.75
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,686.36,509.84
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,638.31,477.68
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,554.76,417.58
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,481.68,363.86
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,331.49,251.73
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,197.1,148.46
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,167.42,125.94
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,138.48,103.46
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,108.23,79.77
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,76.98,54.98
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,52.38,35.18
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,28.41,15.65
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,14.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,21.98,11.37
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,31.81,21.06
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,35.22,24.4
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,51.79,28.48
