Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,94.14,48.97
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,142.71,82.17
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,195.42,123.46
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,249.66,167.74
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,303.16,212.37
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,358.98,257.9
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,413.65,301.26
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,472.15,345.59
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,525.76,385.56
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,579.36,424.2
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,629.25,458.16
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,678.22,490.32
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,724.62,520.63
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,769.47,549.45
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,810.18,574.56
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,848.7,598.07
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,882.6,619.4
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,913.87,639.06
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,940.12,654.24
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,963.33,667.53
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,982.45,679.73
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,998.43,690.11
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,1009.22,695.95
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,1016.73,699.89
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,1018.87,701.75
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,1017.6,701.66
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,1011.85,698.96
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,1002.65,694.26
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,986.66,685.1
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,967.46,674.06
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,799.29,565.85
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,618.02,437.42
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,754.54,541.23
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,851.1,609.08
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,811.59,583.88
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,770.23,558.14
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,723.8,529.8
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,679.64,502.52
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,627.08,467.95
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,574.46,430.78
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,516.51,389.26
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,459.93,347.37
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,398.49,299.81
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,339.5,252.74
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,275.89,201.75
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,218.37,154.33
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,154.23,102.37
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,101.16,59.04
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,41.1,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,19.94,9.65
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,28.18,18.0
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,31.85,21.48
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,48.09,25.51
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,90.92,45.71
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,142.44,80.92
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,192.51,119.98
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,246.7,164.07
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,300.58,208.97
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,356.71,254.89
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,414.87,301.28
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,470.81,344.76
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,523.67,384.47
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,576.44,422.81
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,626.99,458.62
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,676.67,492.83
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,722.6,521.54
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,766.93,548.78
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,807.44,573.48
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,845.75,596.53
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,880.32,617.63
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,912.26,636.97
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,937.52,651.11
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,959.51,663.22
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,978.61,674.99
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,994.57,684.91
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,1005.35,691.78
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,1012.84,696.77
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,1014.96,698.62
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,1013.68,698.54
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,1007.48,694.11
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,997.9,687.75
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,982.54,679.03
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,963.99,668.44
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,937.94,653.23
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,909.33,636.45
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,877.32,618.75
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,842.97,599.38
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,803.01,574.91
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,765.28,551.72
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,718.37,523.2
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,670.56,493.57
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,617.18,457.86
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,564.04,420.42
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,506.93,379.77
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,450.24,338.13
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,388.14,291.08
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,329.76,245.33
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,265.59,194.27
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,207.77,147.05
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,144.52,96.23
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,91.83,53.65
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,37.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,12.78,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.65,10.78
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,32.55,21.63
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,37.69,26.41
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,53.11,30.76
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,94.28,50.53
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,141.9,82.88
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,190.08,120.2
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,245.82,165.25
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,299.24,209.71
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,355.14,255.37
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,409.22,298.62
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,464.89,341.66
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,520.46,383.3
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,573.37,421.77
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,623.73,457.57
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,673.48,491.97
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,720.08,521.79
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,765.19,549.94
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,805.96,574.93
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,844.69,598.37
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,878.63,619.84
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,909.95,639.62
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,936.26,654.9
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,959.52,668.26
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,978.16,679.83
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,993.65,689.54
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,1004.94,695.31
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,1012.93,699.15
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,1015.06,700.98
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,1013.78,700.86
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,1006.57,695.75
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,996.01,688.72
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,980.65,679.95
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,962.12,669.3
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,935.24,653.47
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,905.9,636.11
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,874.03,618.11
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,839.84,598.46
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,803.79,576.46
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,761.75,550.29
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,714.14,521.19
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,665.7,490.99
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,612.97,455.64
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,560.45,418.6
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,503.41,377.92
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,446.79,336.24
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,384.29,288.78
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,325.58,242.66
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,261.54,191.25
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,203.96,143.98
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,140.73,93.34
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,88.1,50.87
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,35.83,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,11.8,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.11,10.85
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.22,22.88
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,40.92,29.06
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,56.2,34.16
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,96.07,53.46
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,142.76,85.05
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,189.84,121.39
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,242.78,164.49
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,295.65,208.76
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,353.48,256.13
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,407.42,299.01
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,463.3,341.88
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,516.62,382.01
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,572.13,422.21
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,621.9,457.39
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,671.11,491.13
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,717.34,520.53
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,762.11,547.96
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,802.64,572.51
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,841.13,595.48
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,875.21,615.41
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,906.73,633.58
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,932.87,648.29
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,955.95,661.1
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,974.45,672.1
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,989.83,681.27
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,1000.06,687.81
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,1007.02,692.49
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,1008.65,693.64
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,1006.91,692.89
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,874.39,608.88
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,728.52,506.3
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,854.21,599.16
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,954.96,665.28
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,927.17,648.33
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,897.17,630.9
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,869.32,614.48
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,834.25,593.3
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,704.77,507.68
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,576.79,416.59
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,627.31,458.69
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,655.5,483.81
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,534.21,396.48
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,425.7,316.67
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,338.41,253.08
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,254.97,190.86
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,289.69,218.03
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,307.97,229.78
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,242.6,177.71
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,186.44,132.14
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,125.09,83.41
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,75.23,43.71
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,31.4,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.91,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,23.35,11.51
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,40.99,28.47
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,59.52,44.81
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,79.91,58.9
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,104.7,77.23
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,132.39,97.86
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,172.8,124.95
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,226.27,163.4
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,273.13,199.31
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,331.16,244.06
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,383.67,284.19
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,440.6,326.67
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,489.13,361.79
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,538.77,396.46
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,586.76,429.07
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,636.62,461.8
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,680.54,489.57
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,723.84,516.1
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,766.67,542.84
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,809.09,567.4
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,842.24,587.98
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,873.35,607.27
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,905.43,625.78
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,932.04,640.74
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,837.69,579.31
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,719.46,495.98
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,538.62,377.41
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,343.88,242.74
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,681.48,486.83
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,990.95,685.51
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,985.17,679.51
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,976.12,674.38
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,959.99,665.93
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,940.86,655.65
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,816.8,576.16
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,684.04,483.01
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,763.66,546.03
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,820.66,589.21
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,526.68,387.21
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,231.18,167.27
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,385.74,286.32
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,520.53,386.76
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,526.49,394.16
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,517.79,390.94
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,349.07,264.95
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,204.94,154.08
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,170.54,128.22
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,137.5,102.74
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,106.22,78.34
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,74.04,52.82
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,48.32,32.01
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,23.19,11.36
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,25.38,12.82
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,43.97,31.16
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,59.22,44.82
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,80.47,57.58
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,115.14,78.17
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,156.09,106.73
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,188.74,134.78
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,215.93,158.72
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,257.03,191.77
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,301.23,226.53
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,327.99,247.23
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,351.71,264.86
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,394.8,296.89
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,439.8,329.86
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,457.89,341.72
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,473.01,351.14
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,475.06,351.63
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,474.83,350.37
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,626.59,465.84
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,799.22,590.28
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,832.35,610.91
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,863.58,631.25
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,793.76,579.03
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,706.64,512.53
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,829.56,605.4
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,949.26,689.15
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,870.6,632.14
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,779.04,563.24
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,811.75,587.94
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,842.74,610.56
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,753.64,547.48
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,657.93,479.36
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,744.15,543.8
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,824.67,601.94
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,823.84,602.61
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,819.33,601.43
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,767.23,566.2
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,714.92,530.76
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,515.64,387.35
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,323.0,242.43
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,457.88,349.63
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,567.79,433.95
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,502.12,385.24
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,433.82,334.81
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,386.3,299.78
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,339.24,264.07
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,289.28,224.59
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,241.53,185.96
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,214.46,162.41
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,179.82,131.4
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,120.89,83.08
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,72.29,42.54
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,26.54,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,26.54,16.12
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,48.31,33.64
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,128.17,96.63
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,204.28,154.93
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,227.17,171.63
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,250.31,188.39
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,272.26,204.43
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,294.31,220.4
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,368.55,274.79
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,446.11,330.3
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,448.97,331.27
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,448.07,329.77
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,486.42,356.4
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,526.26,383.61
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,530.31,385.7
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,533.79,387.58
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,584.67,422.83
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,635.24,457.22
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,784.99,567.14
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,936.01,673.31
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,947.93,680.19
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,957.2,686.5
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,958.73,687.63
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,957.39,687.09
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,910.15,653.89
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,863.08,619.55
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,793.84,572.38
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,730.97,528.79
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,801.45,583.85
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,857.67,627.09
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,824.26,605.2
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,789.2,582.54
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,748.73,555.89
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,707.12,528.1
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,658.63,495.59
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,607.26,460.47
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,554.78,422.86
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,503.3,385.23
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,444.44,341.46
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,388.49,298.91
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,329.13,252.84
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,273.98,208.99
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,208.02,156.39
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,154.33,112.87
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,99.85,69.18
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,50.92,29.45
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,21.03,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,23.37,10.63
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,39.5,27.35
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,56.67,42.62
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,72.31,51.97
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,103.11,71.75
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,137.75,96.84
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,175.41,127.7
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,207.19,153.98
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,242.81,182.15
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,278.55,209.87
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,293.37,221.45
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,305.97,230.48
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,368.45,277.06
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,440.44,329.99
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,438.03,326.25
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,431.11,319.06
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,575.03,429.75
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,748.67,555.11
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,788.65,578.97
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,826.73,602.19
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,860.56,623.61
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,891.99,643.36
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,804.73,580.51
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,692.83,495.03
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,838.28,603.52
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,977.35,696.16
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,987.86,702.03
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,995.21,707.1
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,996.85,708.3
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,995.21,707.58
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,988.29,703.65
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,978.16,697.83
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,962.38,690.27
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,943.57,680.79
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,855.89,624.35
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,761.84,556.61
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,804.56,592.71
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,828.77,611.12
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,689.65,514.5
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,558.78,417.46
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,514.36,387.67
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,470.11,357.0
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,465.05,355.77
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,458.94,352.87
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,409.18,316.03
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,360.02,278.83
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,306.35,237.01
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,255.34,196.16
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,201.66,152.4
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,148.98,108.85
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,98.28,67.52
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,55.57,31.58
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,21.51,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.85,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,22.52,9.69
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.52,23.28
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,44.8,32.69
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,59.62,40.26
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,96.34,58.19
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,140.14,87.75
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,185.58,123.03
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,236.25,164.44
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,286.76,207.02
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,340.48,251.81
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,371.65,279.38
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,384.93,290.32
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,423.47,319.34
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,462.97,348.4
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,502.64,375.73
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,540.95,401.3
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,557.27,411.09
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,570.76,418.66
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,565.3,412.27
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,556.18,403.36
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,574.74,414.4
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,592.93,424.8
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,590.58,420.95
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,584.17,414.6
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,786.72,559.73
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,982.3,683.01
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,994.43,685.66
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,1003.36,688.7
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,1005.96,692.1
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,1005.2,693.6
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,999.51,690.8
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,990.4,686.0
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,975.56,679.12
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,957.54,670.28
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,925.09,652.36
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,896.36,636.67
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,862.95,617.25
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,827.38,596.25
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,788.04,573.28
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,746.9,548.6
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,640.29,476.54
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,540.24,404.85
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,549.2,415.39
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,547.13,416.4
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,488.06,372.67
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,430.98,329.53
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,368.32,281.06
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,309.59,234.2
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,245.06,182.03
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,186.23,133.47
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,124.18,83.34
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,73.44,40.39
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,26.62,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.3,7.71
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.76,22.5
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,40.88,29.2
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,52.52,34.18
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,91.36,51.88
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,137.46,82.73
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,182.61,125.69
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,212.15,155.8
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,265.02,192.41
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,345.56,253.12
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,402.3,299.11
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,458.44,343.44
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,511.67,384.28
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,565.21,424.0
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,615.66,460.31
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,666.76,495.94
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,713.01,526.57
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,757.86,554.88
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,719.55,523.18
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,659.25,473.59
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,776.85,561.76
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,904.26,646.85
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,933.16,663.29
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,959.47,678.83
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,978.81,690.99
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,994.94,701.26
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,1005.83,707.27
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,1013.35,711.3
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,1015.44,713.15
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,1014.08,712.98
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,1006.77,709.22
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,996.08,703.46
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,980.02,694.07
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,960.75,682.73
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,936.54,668.59
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,909.47,652.61
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,876.86,633.97
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,841.86,613.59
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,801.43,588.13
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,759.36,561.33
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,715.66,534.01
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,667.17,502.87
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,612.29,465.11
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,557.84,425.55
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,499.01,381.99
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,443.08,339.3
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,380.03,290.09
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,320.91,242.46
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,255.59,189.14
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,197.27,140.41
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,132.68,88.0
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,79.64,42.25
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,28.53,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
