Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.98,3.8
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,29.73,19.1
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,34.12,23.43
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,42.85,31.15
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,84.0,43.64
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,131.99,75.38
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,180.96,113.55
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,237.48,160.32
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,291.69,207.06
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,348.36,255.39
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,403.25,301.01
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,461.79,347.91
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,515.34,389.67
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,568.93,430.1
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,619.8,467.47
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,669.95,503.26
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,716.26,533.62
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,761.01,562.13
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,802.7,588.37
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,842.33,612.93
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,876.66,635.04
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,908.32,655.34
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,935.76,671.51
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,960.22,685.7
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,979.17,697.77
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,994.88,707.88
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,1005.31,713.26
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,1012.33,716.59
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,1014.4,718.08
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,1012.99,717.52
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,1006.15,712.45
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,995.93,705.39
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,980.33,696.2
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,961.51,685.04
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,931.97,667.24
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,900.29,648.03
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,867.56,629.1
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,837.16,611.57
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,795.47,585.16
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,752.35,557.55
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,704.76,527.41
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,656.43,496.21
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,602.77,458.27
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,548.28,418.51
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,489.14,374.88
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,431.99,331.43
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,367.71,281.28
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,307.94,233.2
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,242.33,180.1
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,182.83,130.93
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,119.61,79.84
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,67.96,35.5
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,24.78,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.9,6.95
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,40.44,27.91
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.45,34.71
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,58.96,44.89
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,97.1,58.53
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,142.9,88.86
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,187.48,122.14
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,240.34,164.59
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,293.97,209.83
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,350.66,257.04
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,408.12,303.35
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,465.53,348.32
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,519.71,390.19
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,574.23,430.98
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,626.63,469.19
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,679.76,506.82
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,726.83,538.07
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,772.45,566.82
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,814.1,592.63
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,853.8,616.83
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,888.84,639.01
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,921.3,659.42
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,949.12,675.38
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,974.02,689.41
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,993.01,701.1
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1008.78,710.84
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,1020.26,716.5
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,1028.37,720.14
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,1030.04,721.35
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,1028.21,720.54
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,1021.36,717.02
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,1011.05,711.45
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,994.39,701.68
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,974.48,689.95
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,949.56,675.07
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,921.74,658.34
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,888.42,638.0
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,852.69,616.0
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,811.32,590.09
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,772.19,565.48
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,723.28,535.0
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,673.47,503.36
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,618.32,466.64
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,563.49,427.94
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,503.58,383.82
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,446.74,340.65
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,381.86,290.16
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,321.25,241.45
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,254.29,187.34
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,194.69,137.96
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,128.09,84.46
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,73.05,36.41
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,26.5,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.27,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.31,21.14
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,38.69,27.28
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,47.52,35.13
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,87.18,47.86
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,134.16,78.61
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,182.01,115.2
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,238.99,161.69
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,292.71,207.37
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,349.05,254.57
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,404.39,299.42
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,461.48,344.06
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,518.07,387.34
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,572.14,427.37
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,623.38,464.27
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,673.97,499.6
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,721.04,529.93
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,766.53,558.31
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,808.07,583.64
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,847.49,607.25
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,881.51,628.37
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,912.84,647.7
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,940.47,663.25
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,965.06,676.82
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,984.07,688.68
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,999.83,698.62
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,1010.28,703.92
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,1017.31,707.22
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,1019.88,709.36
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,1018.95,709.49
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,1012.0,706.01
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,1001.59,700.51
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,985.82,691.76
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,966.79,681.04
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,941.72,666.52
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,913.76,650.13
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,881.18,632.0
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,846.14,612.04
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,805.49,586.87
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,763.09,560.24
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,715.43,530.57
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,670.22,502.09
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,615.74,465.24
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,561.45,426.15
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,502.18,382.59
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,444.58,338.92
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,381.36,289.63
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,321.09,241.1
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,254.94,187.39
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,196.0,138.3
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,129.55,84.53
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,74.53,35.1
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,26.73,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.26,1.88
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,28.71,18.04
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,34.03,23.21
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,41.81,30.11
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,82.42,42.97
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,130.17,73.87
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,179.67,111.97
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,236.91,158.8
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,291.34,204.74
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,348.42,252.17
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,404.03,297.47
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,461.07,342.39
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,517.65,385.43
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,571.65,425.21
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,623.54,462.2
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,674.66,497.48
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,721.3,527.21
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,766.35,554.96
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,808.33,580.58
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,848.21,604.54
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,883.2,626.41
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,915.54,646.55
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,942.3,661.78
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,965.98,675.07
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,985.51,687.21
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,1001.79,697.43
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,1012.74,703.03
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,1020.27,706.65
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,1022.83,708.81
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,1021.88,708.96
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,1014.87,705.92
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,1004.37,700.82
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,988.51,692.08
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,969.37,681.38
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,943.53,666.45
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,914.94,649.77
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,881.97,631.48
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,846.57,611.4
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,805.79,586.23
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,763.17,559.56
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,718.84,532.28
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,669.7,501.15
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,615.31,464.21
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,561.11,425.18
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,501.4,381.3
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,444.5,338.14
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,380.61,288.41
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,320.68,240.18
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,253.94,186.1
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,194.48,136.71
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,128.56,83.4
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,73.37,32.48
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,26.27,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.17,0.73
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,26.9,16.57
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,31.88,21.42
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,38.7,27.45
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,80.32,40.9
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,128.94,72.29
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,181.12,112.65
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,235.57,157.57
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,290.42,204.16
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,347.8,252.18
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,403.38,297.22
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,462.83,343.45
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,517.19,385.91
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,571.57,427.14
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,623.21,464.33
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,673.96,499.74
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,721.32,530.19
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,767.08,558.75
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,807.85,583.56
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,846.3,606.54
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,881.72,628.9
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,914.5,649.49
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,941.33,665.23
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,965.04,678.99
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,985.03,691.52
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,1001.77,702.1
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,1011.74,707.09
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,1018.27,710.08
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,1020.31,711.53
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,1018.86,710.96
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,1011.94,707.47
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,1001.61,701.99
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,984.88,692.26
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,964.92,680.6
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,940.44,666.11
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,913.05,649.79
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,879.69,630.89
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,843.95,610.25
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,803.71,585.15
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,761.61,558.58
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,717.07,531.14
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,667.71,499.84
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,613.73,463.08
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,559.78,424.24
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,499.8,380.12
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,442.71,336.78
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,379.54,287.62
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,320.08,239.71
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,253.05,185.4
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,193.39,135.79
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,127.65,82.44
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,72.18,29.54
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,25.81,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,13.25,0.05
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,27.03,16.64
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,33.36,22.72
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,40.65,29.24
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,81.71,42.91
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,130.06,74.05
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,180.02,112.65
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,237.53,159.91
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,291.8,205.82
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,348.75,253.23
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,404.69,298.88
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,462.08,344.16
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,519.22,387.39
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,573.91,427.26
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,625.01,463.38
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,675.26,497.68
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,722.3,528.77
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,767.76,557.8
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,808.95,582.51
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,847.95,605.47
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,882.36,626.95
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,914.09,646.69
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,939.57,661.13
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,961.74,673.53
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,980.5,685.24
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,996.05,695.07
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,1005.36,700.24
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,1011.3,703.47
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,1012.83,705.07
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,1010.94,704.71
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,1003.16,700.84
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,992.06,695.04
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,862.12,613.16
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,720.38,513.76
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,821.75,591.85
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,900.82,647.18
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,866.62,625.78
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,830.19,603.62
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,699.9,515.52
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,570.82,421.84
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,621.5,464.86
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,649.41,490.25
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,421.71,321.56
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,209.56,157.36
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,339.44,261.18
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,423.51,324.99
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,361.42,275.22
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,303.01,227.64
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,236.38,173.53
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,177.57,124.87
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,113.67,73.42
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,60.27,22.02
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,21.9,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.18,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,30.06,18.96
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,38.93,27.28
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,47.89,35.25
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,85.61,48.86
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,130.95,77.99
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,161.6,112.32
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,165.7,124.66
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,191.09,144.01
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,216.77,163.23
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,310.93,232.04
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,451.42,337.14
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,504.91,377.94
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,558.82,418.08
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,610.08,455.1
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,661.86,491.35
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,708.37,522.32
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,753.52,550.71
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,794.7,576.26
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,833.86,600.2
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,868.13,621.71
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,899.88,641.5
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,927.1,657.29
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,951.46,671.22
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,970.91,682.8
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,987.24,692.46
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,997.4,697.26
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,1004.25,700.12
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,1005.75,700.85
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,1003.84,699.63
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,997.06,695.52
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,986.95,689.49
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,970.08,678.98
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,950.1,666.66
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,924.45,650.85
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,896.16,633.44
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,867.26,616.02
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,831.04,593.82
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,788.92,567.67
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,745.28,540.3
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,696.45,510.18
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,646.99,479.1
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,593.29,442.16
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,538.68,403.49
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,478.02,359.53
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,419.59,315.92
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,354.67,266.16
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,294.5,218.57
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,228.17,165.92
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,168.75,117.77
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,105.35,67.54
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,51.59,15.91
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,18.92,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.22,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,30.12,18.93
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.19,26.63
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,45.82,33.48
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,83.93,47.1
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,129.8,76.41
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,176.58,111.4
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,230.1,154.35
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,283.84,199.51
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,342.79,248.2
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,397.27,292.63
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,453.84,337.38
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,507.83,378.68
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,562.05,418.68
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,615.33,456.77
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,666.27,492.07
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,712.99,522.32
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,758.21,550.22
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,799.17,574.8
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,838.03,597.66
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,872.46,618.93
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,904.28,638.45
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,931.44,653.62
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,955.66,666.88
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,974.91,678.44
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,990.94,688.09
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,1001.2,693.27
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,1008.07,696.49
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,1010.01,698.26
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,1008.48,698.06
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,1000.48,694.0
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,989.08,687.97
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,973.38,679.0
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,954.47,668.12
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,926.01,651.28
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,895.22,632.98
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,861.23,612.55
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,829.65,593.59
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,788.72,568.33
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,746.19,541.8
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,696.91,511.42
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,646.96,480.0
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,591.94,442.05
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,539.08,404.29
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,478.81,360.46
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,420.72,316.93
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,355.86,267.03
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,295.75,219.29
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,229.15,166.13
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,170.53,118.4
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,105.63,66.93
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,51.42,12.34
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,18.84,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.65,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,34.32,22.26
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.5,31.07
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,53.72,40.17
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,89.65,54.28
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,133.85,82.71
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,178.5,115.69
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,230.55,157.07
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,282.81,200.54
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,338.44,246.26
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,392.27,289.26
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,450.78,334.36
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,504.4,375.07
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,558.56,414.81
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,609.07,450.91
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,659.3,485.75
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,706.38,517.26
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,752.23,545.8
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,792.35,570.12
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,830.87,593.09
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,865.17,614.34
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,897.01,633.92
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,924.26,649.55
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,948.78,663.43
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,967.58,674.76
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,983.27,684.25
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,993.32,689.32
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,1000.08,692.48
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,1001.53,693.55
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,999.64,692.72
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,990.93,686.38
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,978.99,678.23
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,961.87,669.44
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,941.7,658.81
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,920.93,646.85
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,891.99,629.72
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,858.08,610.65
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,822.0,590.0
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,696.43,506.19
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,571.46,416.99
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,486.49,358.31
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,400.27,296.99
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,480.6,360.51
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,527.39,397.33
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,466.44,352.35
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,407.99,308.43
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,343.92,258.5
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,284.5,210.9
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,216.55,157.01
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,159.4,110.78
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,97.72,61.89
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,43.97,6.4
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,16.23,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.88,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.41,18.11
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,37.51,25.89
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,45.18,32.76
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,86.45,52.02
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,127.03,81.0
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,169.73,109.12
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,228.87,153.29
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,282.76,198.51
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,341.93,247.3
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,397.25,292.22
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,454.98,337.67
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,509.37,379.25
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,565.77,420.77
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,617.75,457.11
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,669.28,491.87
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,715.94,523.08
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,761.07,552.18
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,803.17,577.76
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,843.22,601.67
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,878.0,622.21
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,910.12,640.93
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,937.91,657.14
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,962.79,671.5
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,982.27,683.94
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,998.45,694.45
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,1009.3,700.29
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,1016.69,704.12
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,1018.07,705.49
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,1015.93,704.84
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,1008.75,701.51
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,998.08,696.13
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,981.04,686.23
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,960.74,674.39
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,935.88,659.98
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,908.1,643.69
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,874.34,624.54
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,838.17,603.64
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,797.32,578.16
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,754.72,551.29
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,709.87,523.49
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,660.22,491.89
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,604.42,453.75
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,549.03,413.84
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,488.71,369.7
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,431.47,326.39
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,366.36,275.78
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,305.73,227.0
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,237.78,171.99
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,177.92,122.53
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,111.37,69.08
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,54.35,2.99
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,19.49,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
