Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,12.05,4.53
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,18.32,10.1
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,25.57,15.47
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,32.82,21.48
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,38.14,25.81
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,56.54,40.59
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,69.62,50.99
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,92.78,69.21
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,115.68,86.94
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,112.01,83.74
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,108.27,80.56
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,135.92,101.82
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,163.82,122.98
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,168.73,126.5
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,173.72,130.14
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,182.16,136.43
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,190.67,142.78
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,210.85,157.97
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,231.18,173.18
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,252.13,188.44
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,273.22,203.67
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,266.48,198.52
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,259.61,193.37
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,287.18,213.88
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,314.89,234.3
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,257.66,191.86
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,200.4,149.05
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,118.21,86.53
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,36.82,23.3
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,168.24,125.69
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,302.34,227.07
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,186.89,139.96
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,73.6,52.49
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,47.9,32.44
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,22.24,12.13
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,39.17,25.71
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,56.09,39.29
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,179.78,138.28
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,304.31,234.59
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,363.44,281.58
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,394.9,306.46
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,385.31,298.77
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,362.93,280.42
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,293.74,225.08
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,233.89,176.08
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,167.44,122.15
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,111.3,76.32
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,48.44,20.48
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,13.5,4.51
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,27.52,17.77
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,41.54,30.37
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,57.84,42.48
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,74.29,56.15
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,97.1,74.76
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,120.1,93.19
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,158.44,122.93
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,196.46,152.11
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,255.26,196.92
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,318.66,244.94
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,357.83,274.4
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,398.19,304.4
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,456.33,347.16
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,518.81,392.31
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,559.3,420.36
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,600.36,448.26
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,540.1,401.28
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,469.59,346.96
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,534.0,392.67
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,599.26,436.83
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,617.85,447.72
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,636.1,458.51
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,436.89,320.54
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,225.22,166.63
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,274.35,203.76
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,323.86,239.44
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,395.37,291.1
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,461.93,338.31
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,489.73,358.55
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,517.21,378.84
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,423.39,312.71
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,322.48,240.18
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,311.91,233.51
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,301.27,226.31
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,301.28,227.07
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,308.94,233.48
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,319.39,242.55
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,328.75,250.81
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,266.28,204.18
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,199.9,153.69
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,267.94,209.29
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,315.18,247.15
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,274.03,215.46
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,233.12,183.44
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,190.92,149.09
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,150.42,115.32
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,108.0,79.84
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,69.05,47.01
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,31.73,10.44
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,60.89,44.39
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,115.61,88.23
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,153.82,117.77
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,191.57,146.78
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,231.22,176.74
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,273.23,208.2
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,302.34,229.91
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,331.81,251.68
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,366.54,276.69
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,402.22,302.06
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,513.24,385.81
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,638.43,477.53
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,611.78,455.08
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,575.16,425.82
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,636.05,470.21
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,702.42,517.35
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,649.54,476.99
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,594.66,435.38
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,788.73,582.68
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,976.0,710.65
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,897.08,655.5
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,798.12,580.35
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,730.33,532.63
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,654.03,478.14
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,621.96,455.21
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,589.35,431.63
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,778.95,575.98
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,932.62,683.09
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,740.58,549.92
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,540.12,400.2
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,692.35,520.53
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,806.93,605.77
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,761.25,574.63
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,714.59,543.57
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,665.13,509.59
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,613.46,472.65
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,554.48,429.14
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,497.01,385.75
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,433.76,337.49
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,373.7,290.22
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,304.98,235.02
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,241.2,182.33
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,171.85,125.05
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,113.68,76.69
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,50.85,14.86
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,24.88,12.25
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.36,24.88
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.51,35.85
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,76.71,46.8
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,120.62,73.88
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,152.32,107.22
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,162.09,123.07
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,224.65,165.06
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,328.66,243.8
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,384.23,290.16
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,445.08,339.68
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,499.77,383.2
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,555.03,425.83
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,607.91,465.64
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,661.81,505.08
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,709.62,539.42
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,755.97,571.04
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,798.83,598.97
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,839.89,625.35
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,874.84,648.05
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,907.12,668.83
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,934.32,685.05
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,958.42,699.15
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,977.84,711.63
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,993.96,722.02
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,1004.2,728.66
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,1010.95,733.17
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,1011.69,733.49
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,1008.88,731.66
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,1000.04,726.03
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,987.73,718.29
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,970.12,707.2
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,949.28,694.25
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,918.6,674.78
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,890.94,657.39
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,854.47,633.77
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,815.81,608.6
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,770.32,578.74
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,723.7,547.8
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,671.72,513.1
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,621.56,478.16
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,562.18,434.29
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,504.11,390.41
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,439.81,341.98
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,378.74,294.36
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,309.86,238.67
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,247.16,186.46
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,175.34,127.13
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,116.77,78.2
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,51.55,9.9
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,12.78,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,20.62,8.87
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,28.23,18.05
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,35.32,24.59
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,65.4,33.88
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,113.68,62.53
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,164.0,100.28
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,222.83,148.66
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,279.15,197.63
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,338.35,248.8
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,359.97,272.09
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,353.84,269.48
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,445.96,340.79
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,570.48,436.07
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,623.51,475.34
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,675.67,513.13
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,724.34,546.45
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,771.27,577.74
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,813.27,604.3
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,852.89,628.92
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,888.21,651.7
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,920.65,672.48
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,945.92,687.1
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,967.61,699.38
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,986.4,711.22
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,1001.75,720.93
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,1010.16,726.27
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,1014.96,729.46
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,875.27,635.69
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,710.24,514.17
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,864.43,630.86
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,988.39,714.69
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,970.55,702.65
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,949.47,689.65
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,916.93,669.17
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,887.48,650.79
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,851.46,629.19
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,813.24,605.93
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,598.65,453.46
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,393.07,296.79
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,526.23,404.05
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,619.83,477.74
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,560.18,432.97
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,501.85,389.01
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,437.85,340.06
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,376.98,292.01
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,306.97,235.62
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,243.62,183.07
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,172.2,124.15
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,113.86,75.23
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,49.49,2.44
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.26,8.32
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,30.76,20.24
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,40.04,28.74
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,68.76,38.19
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,115.67,66.23
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,165.34,103.61
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,220.77,149.0
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,275.65,196.05
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,333.76,245.51
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,392.49,294.08
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,451.07,341.12
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,506.25,384.01
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,561.71,425.53
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,615.97,464.74
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,668.52,501.46
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,715.93,533.49
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,761.76,562.9
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,803.93,588.68
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,844.02,612.74
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,878.5,633.61
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,910.18,652.54
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,937.44,667.2
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,961.61,679.81
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,979.73,689.96
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,994.42,698.06
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,1004.13,703.9
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,1010.28,707.72
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,1010.84,708.28
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,1007.79,706.81
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,998.17,702.16
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,985.04,695.48
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,967.04,685.21
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,945.78,673.0
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,736.6,536.44
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,520.25,380.2
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,549.93,405.48
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,582.68,430.92
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,421.53,315.28
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,269.7,202.11
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,291.86,221.26
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,311.0,237.33
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,426.82,329.0
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,497.02,382.78
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,432.9,333.75
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,372.0,286.38
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,302.83,231.17
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,240.12,179.45
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,168.42,120.59
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,110.1,71.62
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,47.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,13.27,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,21.13,8.44
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.85,21.89
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,43.92,31.93
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,71.59,42.57
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,116.18,69.48
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,162.63,103.56
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,215.57,145.64
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,268.4,189.32
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,324.88,235.34
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,379.43,278.54
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,436.53,322.1
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,492.83,364.05
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,547.83,403.58
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,562.31,410.59
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,558.22,403.69
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,576.73,416.24
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,590.97,425.35
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,639.24,458.76
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,689.7,492.87
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,711.47,506.93
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,731.44,520.04
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,837.44,597.63
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,941.25,665.62
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,922.23,653.21
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,887.75,626.24
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,944.45,669.78
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,988.89,697.93
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,988.94,698.38
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,985.58,697.31
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,976.89,693.61
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,964.89,687.91
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,946.19,678.83
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,930.12,671.48
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,903.59,656.0
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,874.22,638.66
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,743.09,550.71
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,610.08,454.22
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,561.75,421.9
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,513.92,388.76
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,457.03,348.64
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,394.93,303.9
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,366.65,283.6
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,329.93,256.3
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,285.23,222.2
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,241.58,187.99
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,194.85,150.36
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,150.55,113.76
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,104.97,75.9
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,63.75,40.96
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,26.76,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.5,6.96
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.68,20.98
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,43.2,31.44
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,70.35,41.61
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,114.67,68.06
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,161.68,102.73
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,214.62,144.97
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,267.28,188.52
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,323.59,234.41
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,377.9,277.21
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,434.5,319.98
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,490.4,362.34
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,545.0,402.6
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,596.31,439.16
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,647.14,474.42
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,694.01,507.19
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,739.66,537.53
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,780.39,563.62
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,819.08,588.21
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,745.04,535.25
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,645.47,461.38
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,552.3,398.09
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,449.36,325.59
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,518.42,375.24
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,594.56,427.65
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,539.14,388.44
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,488.23,352.67
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,748.43,543.39
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,978.06,694.12
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,848.98,607.83
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,707.87,507.62
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,823.81,596.48
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,919.61,663.02
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,890.73,644.98
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,859.4,626.51
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,532.81,401.81
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,200.79,149.42
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,473.34,363.58
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,694.31,524.56
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,641.81,487.41
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,589.37,451.03
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,530.38,408.31
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,472.85,365.5
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,408.84,316.85
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,348.39,269.4
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,278.65,213.11
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,218.07,162.72
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,151.26,107.88
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,95.63,60.78
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,34.96,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.55,6.41
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.15,21.28
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.06,32.12
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,71.1,43.06
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,115.39,70.15
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,161.95,104.84
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,214.45,147.26
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,266.21,190.81
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,321.78,237.27
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,376.08,282.15
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,432.99,327.92
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,487.01,370.95
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,543.18,414.39
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,594.62,452.73
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,646.29,490.26
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,693.23,524.24
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,738.94,555.54
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,691.88,515.79
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,621.13,457.52
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,749.13,555.5
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,884.88,649.85
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,764.22,562.73
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,614.28,448.63
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,663.57,484.9
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,713.55,520.26
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,704.56,513.61
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,694.3,506.47
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,846.53,621.2
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,974.33,709.23
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,965.53,703.01
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,953.41,695.82
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,940.13,687.97
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,917.88,674.28
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,718.41,536.15
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,516.06,384.53
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,664.24,501.23
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,778.97,587.3
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,734.7,557.14
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,689.14,526.75
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,637.19,491.1
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,585.28,454.12
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,527.59,411.13
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,471.04,367.95
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,406.41,317.79
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,345.37,268.97
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,276.65,212.92
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,217.09,162.84
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,149.56,106.79
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,93.49,58.43
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,33.91,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.75,5.32
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.56,19.9
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,41.73,30.1
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,43.78,26.36
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,40.56,27.96
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,50.72,36.23
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,60.89,44.34
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,115.92,88.45
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,171.12,131.96
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,223.68,172.21
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,282.89,217.31
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,212.43,162.32
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,135.04,101.23
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,304.3,232.67
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,485.04,367.08
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,517.43,389.72
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,549.54,412.41
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,576.51,431.25
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,603.29,449.85
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,636.27,472.25
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,668.33,493.76
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,642.69,474.05
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,617.17,454.49
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,690.64,508.37
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,771.28,565.72
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,537.47,399.42
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,293.26,217.72
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,658.59,498.95
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,985.44,723.08
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,976.18,715.24
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,963.5,707.58
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,944.45,695.8
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,922.22,681.98
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,893.89,664.08
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,862.91,644.37
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,826.99,622.24
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,788.91,598.4
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,746.98,570.44
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,699.54,538.27
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,555.34,432.13
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,424.65,330.97
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,462.91,363.89
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,477.93,376.93
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,414.07,326.45
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,353.61,277.39
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,281.51,217.95
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,217.44,163.81
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,147.99,105.67
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,92.29,56.43
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,33.22,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
