Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.97,4.2
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.58,18.21
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,38.84,27.63
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,57.91,37.61
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,66.95,49.68
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,111.38,84.0
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,162.27,123.19
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,199.34,151.68
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,242.52,184.96
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,276.18,210.92
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,310.43,236.87
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,382.57,291.97
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,466.81,355.75
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,475.99,360.78
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,477.46,359.65
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,528.39,397.01
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,582.94,436.33
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,605.84,450.88
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,627.25,464.32
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,660.08,487.22
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,693.01,509.97
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,679.65,498.97
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,659.07,483.22
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,585.71,430.23
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,503.29,370.15
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,560.21,412.17
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,624.58,458.31
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,670.02,491.6
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,722.16,529.13
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,655.9,482.15
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,597.18,440.26
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,645.84,477.81
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,699.52,517.72
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,746.64,554.56
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,779.32,581.29
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,686.68,514.53
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,592.18,445.99
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,567.16,430.16
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,539.42,411.75
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,503.85,387.44
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,466.12,361.01
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,431.8,335.57
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,388.65,302.9
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,332.91,259.71
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,279.92,217.55
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,216.66,166.42
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,164.4,122.99
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,109.33,77.52
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,61.67,35.87
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,23.21,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,18.5,3.71
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,35.16,23.63
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.32,35.68
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,77.85,52.99
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,109.08,75.8
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,149.09,100.7
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,211.35,145.84
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,262.52,188.26
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,317.53,233.64
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,371.13,277.35
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,428.4,322.9
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,481.63,364.92
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,535.71,406.43
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,535.5,403.34
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,512.81,382.45
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,507.58,377.32
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,496.4,367.45
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,592.89,437.68
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,698.81,511.95
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,517.34,381.86
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,314.68,231.45
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,437.58,321.21
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,560.77,407.01
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,423.04,309.22
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,278.52,204.28
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,388.95,285.3
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,496.72,361.6
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,553.31,402.1
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,617.62,447.51
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,713.63,517.88
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,805.27,583.67
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,801.64,581.93
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,795.12,579.0
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,721.77,528.68
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,658.71,484.75
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,613.92,455.39
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,569.26,425.52
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,524.72,394.69
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,480.35,363.53
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,537.41,409.96
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,572.16,438.34
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,512.65,393.98
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,454.91,350.43
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,389.55,300.51
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,326.03,250.54
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,259.21,196.67
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,199.54,147.29
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,132.22,92.34
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,74.94,41.61
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,26.8,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.21,2.22
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.33,19.56
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,42.73,30.9
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,68.28,41.22
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,112.44,67.69
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,159.47,102.38
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,212.11,144.41
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,263.98,187.68
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,319.67,233.82
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,374.06,278.34
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,430.03,322.78
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,483.53,364.82
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,537.93,406.38
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,513.18,385.22
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,461.14,342.44
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,475.22,351.96
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,487.17,359.43
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,545.12,400.29
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,606.15,442.4
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,738.72,541.05
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,879.53,637.85
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,820.88,594.31
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,744.51,535.65
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,642.89,464.56
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,535.16,387.37
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,588.26,425.86
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,635.49,459.21
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,810.98,588.72
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,968.05,695.31
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,957.88,687.98
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,944.5,680.14
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,924.6,667.81
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,901.78,653.7
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,858.09,626.22
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,810.89,595.63
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,724.95,536.76
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,646.61,481.94
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,510.57,384.06
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,384.55,290.41
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,366.27,279.15
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,345.86,265.51
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,305.12,235.01
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,265.63,205.02
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,223.74,172.92
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,183.23,141.14
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,141.3,107.52
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,97.4,71.78
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,59.71,40.92
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,22.73,9.25
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,8.36,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,15.47,0.55
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,34.74,23.15
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,54.08,40.52
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,33.24,19.78
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,55.08,39.41
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,103.88,78.32
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,136.6,103.62
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,169.71,128.79
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,124.24,92.96
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,77.42,56.0
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,135.9,101.45
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,194.6,145.82
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,393.5,296.81
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,607.7,449.32
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,604.59,442.59
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,594.23,432.35
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,491.81,359.31
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,378.84,277.19
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,491.2,357.86
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,611.78,439.86
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,670.03,479.67
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,735.08,523.71
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,681.83,486.91
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,632.53,453.04
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,709.43,507.83
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,778.06,555.29
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,853.83,609.83
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,919.23,655.01
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,899.07,644.14
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,876.3,632.41
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,854.66,620.11
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,829.46,605.43
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,505.96,381.1
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,179.22,132.82
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,153.0,113.87
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,126.96,94.15
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,113.09,83.9
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,99.22,73.51
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,291.55,228.47
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,436.23,338.32
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,371.74,287.7
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,311.56,240.06
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,244.25,185.73
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,184.33,136.15
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,119.66,83.1
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,58.92,27.35
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,22.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,16.88,0.02
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,31.26,20.32
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.12,33.89
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,71.05,45.21
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,113.93,71.53
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,158.83,104.26
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,210.38,144.94
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,232.34,170.98
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,229.5,174.03
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,286.47,216.82
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,350.35,264.52
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,378.38,285.4
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,401.51,302.01
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,454.72,340.24
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,511.86,380.41
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,428.1,318.14
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,331.26,245.14
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,487.18,359.84
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,654.6,475.62
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,760.57,552.19
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,874.09,628.64
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,891.52,638.78
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,907.79,649.22
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,814.9,583.94
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,703.69,503.76
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,832.39,596.9
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,952.25,677.44
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,950.28,675.81
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,945.23,673.55
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,799.63,574.97
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,643.88,464.55
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,651.36,472.72
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,665.4,484.11
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,750.53,549.66
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,819.1,601.64
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,701.39,520.33
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,588.62,439.94
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,627.57,473.12
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,649.25,492.78
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,525.49,402.31
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,411.65,317.09
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,426.01,330.18
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,422.31,328.14
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,357.6,277.83
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,297.39,229.89
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,229.74,175.08
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,165.31,122.1
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,103.77,71.59
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,48.21,18.86
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,18.41,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,16.06,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,33.59,22.08
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,50.42,37.37
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,73.33,47.76
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,116.08,74.46
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,160.51,107.0
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,211.29,147.16
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,261.39,188.4
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,315.61,232.86
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,368.64,275.96
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,423.85,319.77
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,476.73,361.3
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,530.81,402.66
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,580.96,439.38
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,631.44,475.32
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,616.73,460.84
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,582.59,431.81
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,577.12,425.67
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,568.34,416.84
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,616.52,451.07
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,669.84,488.07
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,695.15,504.25
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,720.02,520.19
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,758.17,547.33
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,796.28,574.19
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,887.98,641.87
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,969.2,696.44
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,842.41,609.52
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,698.03,504.6
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,682.18,495.34
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,665.31,484.57
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,795.61,583.03
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,897.17,654.77
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,863.8,632.95
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,831.85,613.04
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,793.69,589.72
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,753.87,565.02
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,707.15,534.31
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,659.55,502.08
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,533.14,409.38
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,418.09,322.64
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,370.83,287.68
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,324.14,252.07
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,273.56,212.75
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,225.27,174.23
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,174.49,132.87
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,127.83,94.16
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,75.26,51.09
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,30.7,7.93
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,12.84,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.86,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,24.92,14.87
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,34.05,23.43
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,66.01,43.97
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,91.47,68.83
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,114.15,86.74
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,135.37,103.24
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,160.5,122.64
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,186.44,142.44
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,232.63,177.42
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,282.53,214.92
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,309.8,235.26
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,336.82,255.16
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,377.33,284.58
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,419.75,314.97
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,408.48,305.61
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,394.14,294.02
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,522.12,389.05
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,660.79,488.04
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,642.28,472.26
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,615.51,451.41
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,774.3,571.03
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,931.66,677.96
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,948.52,687.99
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,962.05,696.96
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,874.22,637.12
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,765.58,555.47
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,448.15,334.02
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,116.68,84.37
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,144.68,106.29
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,172.79,127.87
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,155.06,114.39
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,137.4,100.96
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,165.04,122.43
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,192.87,143.95
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,259.94,195.66
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,322.11,243.04
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,384.4,292.38
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,432.12,330.27
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,441.99,340.37
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,436.74,339.0
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,455.72,355.32
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,455.22,355.42
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,389.44,303.57
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,327.84,253.59
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,256.66,194.91
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,193.43,141.54
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,120.92,81.73
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,58.78,12.16
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,21.36,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.41,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.61,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,29.46,18.42
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,47.58,34.75
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,68.76,50.48
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,91.69,68.9
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,127.49,94.87
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,171.66,127.76
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,179.18,135.88
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,178.93,136.76
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,254.9,194.14
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,346.72,263.59
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,310.86,236.6
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,261.56,198.11
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,368.39,279.2
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,485.86,365.87
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,424.62,318.88
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,352.66,263.5
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,309.43,230.77
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,262.73,195.24
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,479.12,358.15
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,704.63,518.69
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,820.79,605.08
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,934.35,681.03
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,692.13,512.84
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,413.13,302.59
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,591.86,435.18
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,773.42,562.86
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,884.57,646.55
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,973.77,706.8
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,962.97,699.68
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,948.77,691.15
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,929.32,679.26
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,906.74,665.39
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,868.14,640.76
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,826.78,614.18
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,787.56,589.86
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,746.72,564.1
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,698.43,531.8
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,649.71,497.93
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,345.41,270.57
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,57.99,40.81
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,50.24,34.91
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,42.49,28.8
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,35.24,23.06
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,27.99,17.22
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,97.06,72.23
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,151.43,111.3
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,89.18,60.05
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,30.04,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,12.53,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,16.03,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,31.64,20.1
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.98,31.67
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,66.37,41.27
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,108.97,66.33
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,154.28,99.12
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,206.68,140.72
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,258.66,184.52
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,314.88,231.93
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,369.46,277.26
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,426.81,323.72
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,480.55,366.87
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,535.12,409.54
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,587.91,448.99
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,639.44,486.46
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,610.51,460.69
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,557.36,416.24
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,677.7,508.51
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,813.2,604.97
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,762.04,564.42
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,690.38,506.72
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,714.59,522.82
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,738.14,537.84
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,854.91,625.68
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,962.24,697.95
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,970.85,702.87
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,976.01,706.38
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,872.19,635.88
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,749.54,544.78
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,860.14,629.76
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,944.39,688.03
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,924.78,675.08
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,907.7,664.64
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,874.15,643.24
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,838.6,620.53
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,688.39,515.47
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,544.83,408.42
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,617.26,467.41
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,666.63,507.68
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,611.74,468.65
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,557.3,429.58
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,494.7,382.59
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,434.53,336.3
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,366.68,283.49
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,301.82,231.51
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,231.2,173.96
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,169.72,122.94
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,101.58,67.18
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,36.97,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.77,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.76,21.0
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.65,36.58
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,69.82,44.94
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,112.34,70.37
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,156.43,101.42
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,210.12,143.38
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,263.24,187.92
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,320.64,235.86
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,376.42,281.95
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,436.38,330.32
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,493.73,376.14
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,549.97,419.95
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,603.26,459.7
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,656.79,498.49
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,704.42,532.96
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,749.79,563.52
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,792.1,590.49
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,832.48,615.82
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,866.68,637.98
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,898.15,658.24
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,922.59,672.47
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,943.64,684.48
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,960.94,695.46
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,974.9,704.37
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,982.6,707.92
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,986.79,709.35
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,984.92,708.14
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,979.56,704.84
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,967.44,697.64
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,952.01,688.44
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,937.15,679.43
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,913.39,664.67
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,882.33,645.43
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,848.79,624.51
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,809.59,600.38
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,768.5,574.73
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,721.7,543.9
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,671.79,510.53
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,616.2,471.86
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,561.04,432.28
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,497.68,384.71
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,436.83,337.86
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,368.16,284.92
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,304.39,234.01
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,229.45,172.87
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,166.37,120.45
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,97.58,63.77
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,32.21,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,15.1,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,33.11,21.17
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,51.81,38.38
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,75.24,50.5
