Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,114.02,73.86
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,155.98,103.09
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,208.02,143.3
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,260.46,186.86
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,316.92,233.67
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,371.49,278.48
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,430.69,325.97
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,485.19,369.55
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,540.54,412.61
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,594.77,453.03
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,648.44,491.97
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,695.86,525.23
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,741.92,555.57
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,783.58,582.02
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,824.65,607.74
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,858.73,629.5
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,890.16,649.39
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,918.53,666.14
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,944.15,681.01
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,962.13,692.0
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,976.68,700.88
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,984.78,706.06
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,989.3,709.11
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,988.28,708.42
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,983.67,705.6
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,972.04,698.76
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,956.95,689.85
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,936.62,677.64
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,913.12,663.45
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,881.25,643.74
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,852.15,625.88
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,813.51,602.44
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,772.86,577.41
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,724.88,546.05
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,675.91,513.59
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,620.82,476.04
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,567.94,437.99
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,505.89,392.2
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,445.93,346.55
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,377.71,293.01
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,314.12,241.35
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,241.68,181.67
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,177.99,128.02
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,104.79,66.82
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,33.55,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.87,15.26
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,37.7,26.46
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,59.49,35.02
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,103.36,59.7
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,150.64,97.78
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,193.03,134.29
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,171.24,125.67
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,127.14,96.23
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,177.68,134.86
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,228.96,172.91
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,251.8,189.97
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,274.95,207.28
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,439.22,333.77
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,638.85,480.72
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,614.58,458.37
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,566.1,419.01
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,681.61,507.6
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,811.52,599.74
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,842.74,619.93
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,873.42,640.61
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,901.54,659.62
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,927.03,676.94
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,944.05,688.09
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,957.73,697.21
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,966.49,703.63
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,971.76,707.94
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,969.64,706.86
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,964.01,703.67
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,953.84,698.0
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,940.24,690.21
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,846.58,628.12
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,744.21,552.67
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,599.06,448.83
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,451.15,339.39
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,539.54,409.03
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,600.54,456.93
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,645.7,494.52
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,666.88,513.16
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,612.67,475.44
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,560.38,437.28
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,498.29,390.05
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,438.42,343.24
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,371.68,290.48
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,309.43,239.41
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,236.14,178.16
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,172.21,123.81
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,100.99,63.08
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,31.52,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.73,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.51,15.05
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,37.77,26.81
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,59.49,35.59
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,103.97,61.19
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,151.68,96.33
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,205.51,139.8
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,258.84,184.88
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,316.14,233.0
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,371.56,278.98
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,428.85,324.97
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,427.78,325.05
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,399.63,302.03
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,508.25,384.91
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,642.56,483.56
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,689.48,516.07
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,735.13,546.9
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,706.7,521.07
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,657.53,480.11
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,766.61,561.19
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,881.44,638.45
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,910.52,654.39
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,940.73,671.78
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,958.6,682.61
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,973.02,691.47
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,980.93,694.98
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,985.24,696.41
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,984.51,696.26
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,980.16,694.03
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,969.24,688.41
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,954.82,680.71
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,934.19,668.64
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,910.37,654.63
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,877.7,634.91
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,847.92,617.07
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,809.12,594.31
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,768.32,569.95
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,721.2,539.77
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,672.95,508.37
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,618.17,471.65
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,565.58,434.38
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,503.4,388.35
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,443.13,342.32
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,375.24,289.31
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,311.96,238.05
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,239.89,178.74
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,176.39,125.19
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,103.05,62.08
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,31.27,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,14.74,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,23.91,13.64
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,36.0,25.24
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,57.19,33.13
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,102.76,58.63
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,151.1,93.53
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,205.62,136.77
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,259.96,182.21
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,318.04,230.56
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,373.93,276.16
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,433.21,322.88
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,488.33,365.73
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,543.98,407.62
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,595.9,445.07
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,647.26,481.0
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,694.88,514.39
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,741.1,544.92
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,780.78,569.36
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,819.36,592.87
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,776.91,561.06
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,710.57,509.77
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,742.34,532.82
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,778.55,557.73
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,624.67,450.88
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,455.65,330.13
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,609.66,441.05
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,765.9,546.24
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,754.98,537.8
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,742.58,529.95
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,854.41,612.45
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,939.52,669.07
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,924.71,659.69
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,901.14,645.87
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,869.99,627.75
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,836.28,607.88
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,796.78,584.71
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,755.4,559.97
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,707.28,529.46
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,660.62,499.42
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,604.72,461.12
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,549.27,421.79
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,487.0,375.6
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,427.08,329.77
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,358.59,276.32
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,295.04,224.95
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,221.51,164.81
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,157.38,111.39
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,88.51,51.12
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,21.82,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.93,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.95,6.23
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,26.06,16.53
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,40.08,27.31
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,54.04,38.88
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,68.73,50.79
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,83.49,62.5
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,126.13,95.85
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,170.22,129.62
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,230.81,174.94
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,299.38,225.77
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,340.99,256.18
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,384.52,287.53
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,329.61,245.84
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,265.41,196.85
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,260.51,193.07
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,255.17,188.71
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,273.71,201.54
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,292.44,214.23
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,309.94,226.48
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,327.57,238.76
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,454.41,328.39
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,586.52,416.7
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,573.16,406.44
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,552.09,392.46
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,500.23,357.71
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,447.31,321.67
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,468.71,337.82
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,489.98,353.39
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,520.23,375.08
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,558.41,401.86
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,740.59,537.21
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,885.14,636.59
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,856.16,618.59
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,819.79,597.32
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,780.49,573.4
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,739.42,547.96
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,694.01,519.46
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,645.43,488.07
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,590.19,450.03
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,535.5,411.27
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,472.41,364.41
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,411.97,318.1
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,343.85,264.68
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,280.87,213.64
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,207.13,153.45
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,145.72,102.42
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,75.18,40.66
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,13.76,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.59,12.89
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,35.53,24.48
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,56.16,32.99
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,99.75,57.43
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,145.9,90.56
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,199.18,133.03
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,252.24,177.65
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,309.1,225.24
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,364.33,270.97
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,421.39,316.8
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,399.26,301.84
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,344.63,259.06
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,342.45,256.63
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,337.09,251.39
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,408.2,303.83
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,485.38,359.48
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,470.54,346.83
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,449.61,330.2
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,489.1,358.54
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,533.8,390.02
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,450.0,329.18
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,367.43,268.63
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,527.44,385.75
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,685.53,496.22
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,827.8,601.08
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,950.51,684.55
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,954.43,686.47
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,949.38,683.66
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,813.28,591.92
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,672.06,488.61
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,784.98,575.77
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,877.14,640.95
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,845.59,620.68
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,811.76,599.68
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,674.7,505.43
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,543.27,408.79
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,601.96,457.46
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,638.55,488.46
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,583.19,448.82
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,528.42,409.08
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,469.5,364.48
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,412.2,319.81
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,344.42,265.93
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,281.74,214.52
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,210.64,155.79
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,148.29,103.42
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,79.33,39.28
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,16.79,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,27.28,15.6
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,45.1,32.51
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,69.37,46.69
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,110.74,72.88
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,151.66,102.1
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,201.33,140.36
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,250.84,180.2
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,304.71,223.43
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,355.98,264.27
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,410.38,306.58
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,417.12,313.0
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,405.18,303.68
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,499.82,374.76
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,613.18,457.41
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,498.18,371.63
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,355.22,262.43
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,395.2,291.37
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,436.33,320.02
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,480.49,351.39
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,530.17,386.26
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,704.98,514.1
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,883.79,637.43
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,899.51,645.94
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,912.43,654.11
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,917.82,657.96
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,920.23,660.07
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,916.52,658.0
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,909.87,654.22
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,894.19,645.07
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,875.95,633.89
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,770.05,560.11
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,663.28,484.42
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,726.76,534.35
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,775.15,572.38
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,734.21,545.98
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,692.1,518.93
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,641.07,484.17
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,593.22,450.91
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,537.27,411.34
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,482.66,371.81
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,423.05,327.09
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,365.83,282.95
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,300.04,231.15
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,239.75,182.37
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,169.29,125.07
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,112.04,77.73
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,51.65,21.23
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.8,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.45,11.64
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,34.85,23.76
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,55.23,32.44
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,99.01,56.73
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,145.52,89.82
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,198.92,131.85
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,252.24,176.01
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,309.49,223.18
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,364.99,268.42
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,422.48,313.91
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,477.9,356.16
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,532.33,396.25
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,583.95,433.01
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,635.19,468.3
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,593.51,434.6
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,523.16,379.94
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,542.42,392.29
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,560.52,403.0
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,712.13,513.11
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,868.8,616.36
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,699.46,500.16
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,492.44,350.68
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,729.17,522.96
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,951.34,665.48
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,844.09,594.37
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,715.84,504.21
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,844.22,598.49
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,953.9,669.52
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,942.4,661.1
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,927.54,652.0
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,698.08,503.51
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,448.21,324.89
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,656.51,482.08
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,818.5,594.83
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,779.12,568.77
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,737.9,543.05
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,689.51,512.41
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,642.65,482.22
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,586.9,444.04
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,531.71,405.12
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,468.81,358.46
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,408.48,312.27
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,339.55,258.93
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,275.92,207.79
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,204.43,149.21
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,142.05,96.99
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,63.87,21.47
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.8,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.06,10.36
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,31.91,21.24
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,50.98,28.4
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,96.07,52.8
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,144.41,87.36
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,198.88,130.5
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,252.73,175.23
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,310.27,222.52
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,365.79,267.28
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,424.32,312.4
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,436.6,321.89
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,425.57,312.03
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,442.8,322.54
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,455.54,329.0
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,581.06,420.68
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,727.48,521.32
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,767.58,544.76
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,805.44,567.86
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,836.71,587.14
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,867.49,606.15
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,892.0,620.81
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,913.41,633.64
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,929.62,643.88
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,942.54,652.3
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,857.32,598.36
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,751.11,524.73
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,859.12,603.29
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,944.88,658.6
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,652.41,469.31
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,326.11,235.15
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,626.36,458.55
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,876.58,625.23
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,840.25,601.13
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,802.22,578.57
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,764.33,556.94
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,721.89,531.82
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,673.31,500.95
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,624.15,468.07
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,567.61,429.24
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,511.94,389.89
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,449.28,343.37
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,389.36,297.5
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,318.37,242.74
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,256.17,192.86
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,185.18,135.02
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,124.49,84.61
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,56.42,12.18
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.38,11.84
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.42,25.82
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,57.53,35.56
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,100.41,60.16
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,145.11,91.87
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,197.22,132.85
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,249.39,176.13
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,305.87,222.82
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,359.94,267.12
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,416.46,312.07
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,470.16,353.34
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,524.7,393.65
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,575.72,430.11
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,626.94,465.38
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,672.81,496.45
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,717.49,525.54
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,757.93,549.15
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,796.46,570.97
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,829.37,589.24
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,859.78,605.49
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,887.39,618.29
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,916.36,631.43
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,932.87,638.89
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,945.98,644.41
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,953.18,646.22
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,956.85,646.13
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,879.29,601.29
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,787.88,540.92
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,866.01,599.12
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,922.79,635.37
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,846.0,590.66
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,759.51,535.87
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,716.92,510.96
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,674.05,484.67
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,714.64,517.98
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,734.68,534.02
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,686.9,504.11
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,638.17,473.61
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,584.31,437.49
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,529.02,399.03
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,466.95,353.84
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,407.21,308.74
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,337.72,255.45
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,273.76,204.34
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,200.17,144.53
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,137.05,91.59
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,59.7,3.28
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.81,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.94,9.76
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,33.19,22.24
