Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,51.11,29.06
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,95.63,52.93
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,142.9,86.12
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,197.82,129.39
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,252.21,175.12
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,312.13,225.1
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,368.33,270.98
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,426.53,316.79
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,482.18,359.49
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,538.26,400.78
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,590.33,438.06
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,641.85,473.66
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,688.51,505.71
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,733.56,534.29
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,774.49,559.01
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,813.25,582.0
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,846.8,603.05
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,877.54,622.31
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,903.79,637.43
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,926.91,650.6
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,943.14,660.86
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,955.87,669.11
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,963.07,674.58
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,966.65,677.97
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,964.28,677.31
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,958.3,674.57
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,946.81,667.58
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,931.86,658.51
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,910.27,647.18
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,885.54,633.88
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,854.13,615.26
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,820.06,594.8
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,780.32,571.26
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,743.19,549.18
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,694.63,518.02
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,645.14,485.7
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,589.28,447.34
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,533.77,407.43
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,472.9,361.74
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,412.67,315.07
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,343.21,260.68
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,279.23,208.58
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,203.82,146.56
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,139.48,91.79
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,60.55,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.81,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,19.97,8.8
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,30.43,19.91
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,48.62,26.54
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,95.1,51.01
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,144.35,85.62
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,200.83,130.12
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,258.36,178.11
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,317.32,226.91
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,375.02,273.78
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,434.69,320.39
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,491.06,363.55
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,548.58,405.99
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,601.3,444.02
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,653.15,480.35
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,700.46,511.89
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,746.06,540.15
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,787.53,565.79
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,826.57,589.65
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,860.24,610.66
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,891.01,629.83
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,916.21,645.51
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,938.05,659.18
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,954.9,669.3
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,968.21,677.36
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,975.56,680.49
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,979.23,681.52
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,976.26,680.04
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,969.62,676.51
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,957.02,669.44
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,940.93,660.37
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,919.09,647.82
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,894.07,633.34
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,856.66,610.96
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,822.61,590.68
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,781.96,566.63
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,739.47,541.09
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,690.04,509.74
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,639.83,477.24
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,584.54,439.25
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,527.73,399.09
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,463.51,351.66
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,402.03,304.68
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,331.28,250.03
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,266.39,197.89
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,190.61,136.61
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,126.11,82.18
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,54.21,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,6.88,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,24.1,11.4
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,41.31,28.99
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,60.63,39.29
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,103.14,64.62
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,146.75,94.75
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,199.09,134.67
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,251.6,177.18
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,307.78,222.52
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,243.75,181.39
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,148.8,111.23
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,264.98,199.33
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,394.25,293.47
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,409.04,302.35
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,420.19,308.89
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,409.09,300.13
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,395.32,289.35
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,482.49,351.65
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,572.78,413.98
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,723.43,522.54
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,878.06,624.62
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,820.23,583.3
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,738.78,523.3
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,856.54,608.54
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,962.4,675.99
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,969.91,681.3
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,973.82,685.44
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,971.37,684.74
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,965.32,681.98
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,952.71,675.22
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,936.65,666.4
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,915.03,654.1
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,890.28,639.83
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,859.32,621.47
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,830.74,604.62
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,789.89,580.3
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,747.11,554.37
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,698.24,522.94
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,648.34,490.25
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,591.3,450.34
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,536.84,410.94
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,473.07,362.92
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,411.7,315.12
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,340.88,259.25
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,275.68,205.79
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,199.23,142.97
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,134.08,86.15
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,49.52,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,8.85,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.67,8.69
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,33.62,22.7
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,52.48,31.44
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,97.45,56.36
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,145.06,90.47
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,198.83,133.08
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,252.49,177.78
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,310.28,225.77
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,365.67,270.97
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,422.84,316.11
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,477.14,358.41
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,532.16,399.96
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,583.27,437.51
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,634.35,473.99
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,680.84,507.17
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,726.04,538.79
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,765.64,563.71
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,803.17,587.0
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,835.85,608.11
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,865.93,627.48
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,889.38,641.23
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,909.6,652.93
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,924.57,662.65
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,936.28,670.42
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,941.6,672.85
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,943.54,673.29
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,939.42,671.36
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,931.97,667.46
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,916.88,658.74
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,898.77,648.18
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,879.22,636.74
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,853.29,621.11
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,812.35,595.4
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,770.35,568.79
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,728.03,542.22
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,684.55,513.94
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,575.27,436.07
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,471.09,359.85
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,439.44,338.47
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,412.36,319.26
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,345.98,268.21
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,291.82,225.43
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,232.16,178.16
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,177.35,133.6
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,118.87,85.67
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,63.31,39.03
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,24.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.79,6.23
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,35.31,23.96
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,53.66,33.4
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,95.86,57.27
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,139.11,86.73
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,192.14,127.77
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,231.27,167.19
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,252.69,189.78
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,279.69,212.37
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,299.71,228.25
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,354.99,270.48
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,416.23,316.8
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,406.19,307.76
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,386.83,291.28
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,543.46,412.63
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,722.81,544.02
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,763.39,569.3
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,801.85,593.7
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,773.01,571.49
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,724.14,531.42
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,712.97,521.43
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,702.25,511.38
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,730.74,532.17
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,758.63,552.3
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,607.64,444.01
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,452.62,330.1
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,710.67,524.98
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,934.33,678.76
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,921.97,670.01
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,906.32,660.79
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,883.68,648.09
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,863.44,637.04
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,787.52,586.58
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,708.29,530.58
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,719.53,543.73
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,713.81,542.21
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,665.52,509.43
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,618.67,476.91
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,561.51,435.58
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,505.2,393.72
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,441.5,344.29
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,380.68,295.6
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,310.16,238.33
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,245.96,184.58
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,170.75,122.2
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,107.7,65.72
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,38.87,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,17.01,5.24
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,33.74,22.59
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,51.28,31.44
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,93.48,55.02
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,138.74,87.1
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,191.2,128.64
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,156.53,113.13
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,92.5,69.41
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,127.94,97.28
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,163.73,124.86
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,258.24,197.64
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,362.4,276.23
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,329.52,249.99
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,290.09,218.6
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,369.15,278.15
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,455.0,341.31
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,495.2,369.5
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,536.7,398.42
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,554.83,411.32
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,572.97,424.34
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,578.24,426.2
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,582.03,427.07
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,703.03,516.36
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,827.38,604.97
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,765.61,559.75
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,707.63,517.49
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,824.84,607.08
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,928.88,678.95
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,914.97,669.67
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,897.87,659.2
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,727.24,540.74
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,548.99,407.78
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,672.83,504.67
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,767.83,576.44
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,701.03,530.97
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,633.35,483.44
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,583.79,448.32
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,534.79,412.84
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,449.8,349.47
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,364.37,284.53
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,311.15,243.02
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,260.97,202.91
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,205.86,158.48
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,154.97,116.56
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,97.48,69.36
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,50.08,27.99
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,19.85,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.78,5.84
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,36.58,24.92
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,57.53,41.16
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,79.14,58.54
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,105.21,79.1
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,133.2,101.07
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,155.23,118.91
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,176.75,136.06
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,231.16,177.96
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,291.65,224.53
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,275.46,212.02
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,251.93,193.26
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,371.89,285.62
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,506.98,386.14
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,435.54,330.9
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,350.38,264.67
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,464.31,350.31
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,583.09,436.12
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,647.61,482.77
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,711.87,528.96
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,734.45,542.8
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,751.58,553.2
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,745.89,547.93
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,742.85,544.52
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,743.88,545.33
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,743.35,545.1
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,707.35,518.93
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,670.25,492.14
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,345.19,261.02
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,30.96,18.78
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,48.39,32.78
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,65.82,46.7
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,72.1,51.75
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,78.39,56.85
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,56.57,39.78
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,34.79,22.5
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,47.36,32.75
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,59.93,43.03
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,52.66,37.39
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,45.4,31.68
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,38.14,25.83
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,23.64,13.9
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,16.39,7.83
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.6,2.87
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.41,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.85,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.82,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.79,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,22.2,12.93
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,38.63,26.54
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,43.48,30.42
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,48.32,34.29
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,69.64,51.59
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,90.97,68.73
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,136.78,105.38
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,182.98,141.79
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,189.45,146.55
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,195.99,151.43
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,110.69,83.56
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,30.49,19.03
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,35.82,23.3
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,132.57,100.6
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,230.69,177.11
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,181.04,138.22
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,131.3,99.12
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,130.85,98.65
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,130.39,98.14
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,207.87,158.96
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,286.63,219.65
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,241.15,184.78
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,195.8,149.89
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,286.68,221.68
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,373.65,289.23
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,299.91,232.64
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,220.43,170.95
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,196.36,152.48
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,172.51,133.93
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,203.84,160.03
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,241.88,191.17
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,213.54,169.34
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,185.41,147.42
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,155.61,123.38
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,126.41,99.43
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,92.78,71.56
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,64.82,48.05
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,41.3,27.82
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,17.38,5.38
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.96,2.54
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,29.76,19.68
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,49.36,35.56
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,69.48,52.85
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,91.52,71.09
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,114.44,89.7
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,116.2,90.98
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,116.85,91.19
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,149.95,117.47
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,184.03,144.14
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,202.97,158.41
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,222.15,172.73
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,259.4,201.05
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,297.91,229.88
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,397.56,306.54
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,503.06,385.48
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,483.19,368.59
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,455.45,346.33
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,497.06,376.91
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,536.13,405.01
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,496.05,374.6
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,458.56,346.17
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,444.77,336.0
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,430.37,325.29
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,419.09,317.07
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,407.47,308.61
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,412.5,312.75
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,417.38,316.75
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,440.11,334.62
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,462.36,352.04
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,406.91,310.83
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,351.92,269.74
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,368.37,283.7
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,383.7,296.51
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,460.39,358.57
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,527.28,411.69
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,508.97,399.52
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,494.28,389.96
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,445.22,353.18
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,396.35,315.8
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,375.56,299.2
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,350.34,277.3
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,279.48,218.6
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,214.6,163.49
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,144.41,103.65
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,81.51,37.05
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,29.53,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,13.17,0.88
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,26.78,17.04
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,41.34,23.23
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,86.19,46.25
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,134.87,80.98
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,190.42,125.98
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,245.38,173.14
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,305.76,224.53
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,362.07,271.33
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,420.22,317.63
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,475.53,360.91
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,531.18,402.71
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,583.78,440.69
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,634.9,476.21
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,681.77,508.51
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,726.99,537.22
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,767.42,561.64
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,805.55,584.22
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,838.28,604.25
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,868.12,622.38
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,894.35,637.77
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,917.48,651.24
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,933.16,660.59
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,945.28,667.91
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,951.85,671.5
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,954.75,673.01
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,951.1,671.13
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,943.79,667.2
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,931.41,661.09
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,915.51,652.89
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,893.09,639.89
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,867.51,624.97
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,836.12,606.3
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,802.02,585.8
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,761.49,560.3
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,719.03,533.33
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,674.78,505.32
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,625.08,472.99
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,568.36,433.48
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,512.15,392.94
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,447.85,344.14
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,386.08,295.41
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,316.37,239.33
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,251.21,184.84
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,173.2,119.86
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,103.38,37.81
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,38.04,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,12.35,0.0
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,25.03,15.64
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,39.3,21.26
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,86.93,45.05
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,138.31,82.16
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,197.93,131.45
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,254.94,181.63
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,315.54,235.03
