Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,374.09,285.77
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,434.23,336.26
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,492.34,384.08
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,549.21,429.41
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,602.51,470.79
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,654.85,510.24
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,703.26,545.35
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,749.84,576.55
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,791.45,603.8
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,830.56,629.0
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,864.53,651.66
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,895.43,672.16
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,920.43,687.52
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,941.96,700.55
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,958.06,711.13
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,970.46,719.36
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,977.66,724.26
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,981.05,726.79
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,977.85,724.81
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,970.86,720.49
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,957.68,712.43
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,940.87,702.08
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,917.87,687.38
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,891.59,670.55
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,858.7,649.38
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,823.19,626.35
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,781.51,599.6
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,742.29,574.33
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,692.39,540.02
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,641.42,504.26
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,582.85,460.39
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,524.77,415.63
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,458.12,362.95
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,394.11,310.45
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,322.49,250.81
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,255.53,192.92
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,173.88,122.73
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,100.34,26.38
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,37.07,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,12.43,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,25.17,15.87
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,39.04,21.47
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,87.07,45.33
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,141.06,84.59
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,199.3,132.79
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,256.7,183.3
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,317.62,236.73
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,376.42,287.07
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,436.74,336.63
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,495.42,384.78
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,552.83,430.45
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,606.01,470.72
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,658.08,508.83
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,705.76,542.23
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,751.55,571.4
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,792.95,597.45
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,831.77,621.43
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,865.28,642.3
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,895.7,660.99
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,921.67,675.98
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,944.28,688.77
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,959.92,698.47
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,971.84,705.95
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,978.06,709.24
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,980.46,710.28
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,976.64,708.25
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,969.01,704.01
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,954.91,696.38
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,937.2,686.54
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,914.15,672.71
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,887.83,656.8
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,854.62,636.79
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,818.75,614.83
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,776.59,587.89
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,732.49,559.31
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,686.48,528.96
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,635.14,493.93
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,576.11,450.56
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,517.68,406.32
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,451.14,354.6
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,387.4,303.05
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,315.77,244.07
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,248.99,186.86
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,167.63,116.92
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,93.78,9.42
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,34.69,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,13.98,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,27.62,17.77
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,45.29,28.93
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,85.76,52.63
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,128.17,83.85
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,175.22,122.05
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,219.07,161.56
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,258.14,195.94
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,307.72,235.68
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,361.86,278.04
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,380.07,292.38
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,387.5,297.25
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,316.04,242.61
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,230.16,175.5
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,309.21,235.26
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,390.68,294.15
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,354.42,265.8
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,312.16,233.66
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,589.32,443.99
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,870.62,630.99
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,782.1,566.12
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,667.06,481.21
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,663.77,479.21
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,651.84,470.41
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,557.49,404.54
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,453.16,330.81
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,543.03,396.17
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,623.92,451.85
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,782.31,564.36
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,907.51,643.27
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,701.29,510.57
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,484.67,357.39
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,513.45,383.26
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,546.39,409.51
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,371.59,282.71
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,199.57,151.68
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,118.18,89.29
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,40.57,27.4
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,35.25,23.29
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,29.92,19.06
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,25.09,15.16
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,20.26,11.19
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,15.43,7.17
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.6,3.07
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.26,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.98,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,14.86,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,29.35,19.13
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,45.85,28.96
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,89.87,52.54
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,137.17,86.15
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,191.82,129.95
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,245.77,175.35
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,304.13,224.15
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,360.57,270.78
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,419.19,317.5
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,474.85,361.28
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,531.28,404.18
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,584.16,443.14
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,635.5,479.85
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,682.79,513.31
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,728.69,545.04
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,769.22,570.75
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,807.51,594.52
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,840.55,615.25
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,870.89,634.17
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,899.89,651.57
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,930.2,669.75
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,946.36,679.55
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,958.91,687.32
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,964.89,689.75
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,967.12,690.03
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,963.31,688.05
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,955.81,683.96
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,941.4,675.68
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,923.5,665.35
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,899.38,651.14
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,872.12,634.96
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,836.08,613.55
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,802.81,593.82
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,760.08,566.94
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,715.6,538.58
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,663.97,504.77
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,611.71,468.61
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,554.13,427.25
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,495.46,383.76
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,428.44,332.39
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,364.85,281.66
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,289.51,220.7
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,221.8,163.77
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,142.34,96.07
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,69.21,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.32,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.24,19.6
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,46.13,29.61
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,88.68,52.97
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,134.67,85.28
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,187.45,126.9
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,240.33,170.99
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,297.85,218.94
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,353.18,264.7
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,411.45,311.55
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,466.07,355.45
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,521.56,398.81
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,572.64,437.01
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,623.71,474.07
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,598.4,451.7
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,550.79,412.5
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,547.54,408.39
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,535.96,397.91
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,561.19,415.67
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,586.28,433.01
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,744.86,550.43
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,902.44,656.86
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,917.44,665.01
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,929.06,672.42
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,936.04,677.44
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,939.51,680.39
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,935.04,677.9
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,927.08,673.37
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,912.62,663.87
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,894.84,652.35
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,870.99,639.1
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,844.23,623.91
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,809.07,601.75
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,771.77,578.03
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,731.77,552.24
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,687.58,523.2
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,635.7,487.37
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,583.6,450.07
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,523.5,405.98
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,464.86,361.7
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,397.85,309.61
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,334.66,258.76
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,261.42,199.18
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,196.01,144.29
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,122.04,80.94
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,43.75,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,17.21,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,33.53,21.85
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,48.64,32.08
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,88.22,55.08
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,130.04,83.67
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,181.34,123.13
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,232.61,165.83
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,287.94,212.23
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,279.99,213.14
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,243.91,187.73
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,237.19,182.47
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,226.71,173.83
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,350.85,270.45
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,489.98,375.72
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,478.11,364.82
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,460.71,349.91
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,496.17,375.18
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,532.45,400.48
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,565.63,424.39
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,599.31,448.5
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,740.99,555.97
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,876.64,650.04
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,815.88,605.76
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,732.15,541.35
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,830.71,615.8
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,910.16,668.96
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,793.71,587.89
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,663.85,490.71
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,777.24,578.81
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,872.82,645.84
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,849.01,629.78
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,822.32,612.74
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,788.29,589.5
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,752.14,564.85
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,709.85,536.67
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,666.13,507.26
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,618.13,473.88
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,567.49,437.1
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,509.08,393.82
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,452.15,350.44
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,386.37,298.58
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,324.61,248.39
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,251.12,189.16
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,185.8,134.9
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,111.86,71.57
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,35.65,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.57,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,28.72,17.72
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,42.61,26.61
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,83.9,48.26
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,128.45,78.53
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,181.24,119.51
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,234.32,163.95
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,291.95,212.4
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,347.19,258.66
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,405.63,306.39
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,460.88,350.32
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,515.44,392.29
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,566.9,430.66
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,618.08,467.58
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,664.36,499.86
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,709.13,529.73
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,747.03,553.43
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,784.01,576.26
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,815.76,596.2
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,844.73,614.21
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,870.08,628.92
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,892.44,641.68
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,907.24,650.45
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,918.57,657.15
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,923.96,659.32
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,925.78,659.39
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,920.84,656.67
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,912.37,651.9
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,899.0,644.58
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,882.27,635.21
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,858.27,620.77
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,831.32,604.46
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,803.51,587.92
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,768.21,566.23
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,725.91,540.36
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,682.01,512.98
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,631.52,479.62
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,580.51,443.64
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,521.21,400.36
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,465.35,358.24
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,399.51,307.32
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,337.38,257.41
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,263.96,197.74
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,198.75,143.0
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,120.18,74.57
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,40.05,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.19,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.96,16.97
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,40.77,25.24
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,82.44,46.66
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,126.04,75.21
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,180.72,117.02
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,234.66,162.47
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,292.81,211.61
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,291.98,219.52
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,257.85,196.73
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,311.94,237.66
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,371.53,281.95
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,418.31,315.99
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,466.57,350.57
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,497.64,372.0
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,528.62,393.07
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,658.26,489.87
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,796.55,584.86
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,829.06,605.04
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,858.6,624.12
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,782.87,570.7
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,680.31,492.84
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,811.12,590.21
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,929.07,667.57
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,733.15,535.18
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,503.4,366.65
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,574.33,420.0
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,644.47,470.39
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,783.92,573.45
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,892.96,645.72
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,740.06,544.22
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,576.12,425.53
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,686.15,511.5
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,770.48,572.38
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,727.54,543.85
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,683.01,514.83
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,630.99,480.04
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,578.72,442.71
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,521.55,400.8
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,463.8,357.19
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,394.94,303.87
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,330.54,252.11
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,256.08,191.63
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,190.14,136.36
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,110.14,65.63
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,31.45,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,16.22,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,26.26,15.48
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,37.26,26.09
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,79.16,42.68
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,123.94,72.0
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,178.91,114.2
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,147.99,104.19
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,81.08,60.3
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,220.17,165.07
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,406.02,305.76
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,302.91,232.02
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,156.84,118.46
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,179.38,135.7
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,202.34,152.78
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,213.56,161.07
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,224.94,169.52
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,496.83,382.41
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,780.82,585.67
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,730.29,546.19
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,652.57,484.9
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,669.99,497.07
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,686.26,507.87
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,628.38,465.24
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,560.02,414.87
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,737.11,551.13
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,899.53,667.56
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,894.42,665.55
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,886.0,662.44
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,718.78,543.55
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,540.14,407.49
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,684.83,523.44
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,802.26,613.76
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,574.86,445.08
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,342.33,262.79
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,269.88,208.08
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,192.75,148.19
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,243.85,190.44
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,291.74,229.41
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,362.34,288.59
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,416.54,332.48
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,348.66,277.42
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,287.93,226.71
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,216.65,166.84
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,154.3,113.44
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,77.46,44.39
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,16.22,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.6,15.36
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,38.36,27.91
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,80.49,45.97
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,126.05,77.8
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,179.34,120.65
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,232.67,166.89
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,290.43,217.32
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,345.84,265.67
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,403.56,314.74
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,459.34,360.95
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,514.52,405.24
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,566.05,444.67
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,617.26,482.48
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,663.54,516.26
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,708.36,547.89
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,748.96,574.53
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,785.23,597.77
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,817.36,617.64
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,846.69,635.37
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,870.46,649.44
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,891.04,661.34
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,852.38,634.63
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,797.26,592.29
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,867.95,644.53
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,924.35,680.78
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,919.3,677.43
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,910.74,672.39
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,897.1,662.79
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,880.09,651.12
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,860.82,639.34
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,833.38,622.06
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,795.83,597.86
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,756.46,572.27
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,713.32,544.83
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,668.74,515.9
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,621.35,482.5
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,570.67,445.37
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,510.59,400.19
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,452.08,354.83
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,387.37,303.23
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,326.05,252.47
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,250.73,189.94
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,184.18,132.96
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,104.28,56.1
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,29.44,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,13.27,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,20.69,11.26
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,31.49,22.0
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,78.42,39.12
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,129.99,74.89
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,188.58,122.66
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,234.2,168.18
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,267.82,202.15
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,317.19,244.32
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,366.49,285.07
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,415.87,324.96
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,466.65,364.8
