Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,108.66,63.77
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,160.14,102.4
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,211.21,144.86
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,267.19,192.19
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,203.03,152.08
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,102.3,76.81
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,203.22,156.23
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,313.16,240.98
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,436.75,337.23
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,586.29,451.41
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,575.24,439.32
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,539.81,408.92
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,574.99,433.81
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,609.92,457.83
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,648.07,485.48
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,682.72,510.56
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,706.51,527.5
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,728.93,543.5
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,805.58,601.46
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,871.89,646.03
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,874.94,647.84
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,874.52,647.88
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,814.48,607.23
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,741.13,553.38
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,726.72,544.46
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,710.0,533.6
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,696.59,525.42
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,680.07,515.0
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,667.61,507.78
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,648.36,495.63
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,632.22,486.11
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,610.32,472.0
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,557.8,433.04
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,505.58,393.57
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,444.24,346.38
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,385.35,299.72
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,317.41,244.83
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,254.64,192.47
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,177.1,128.49
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,112.6,69.05
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,40.87,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,12.29,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,21.91,6.12
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,38.17,26.28
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,71.52,45.97
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,108.98,71.4
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,155.89,107.06
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,92.28,64.19
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,52.67,37.48
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,98.65,74.56
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,55.11,39.19
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,13.04,4.92
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,14.5,6.06
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,89.29,65.89
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,164.86,125.15
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,333.69,258.2
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,512.49,394.62
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,678.22,525.9
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,842.63,648.76
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,856.99,658.36
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,868.12,666.33
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,876.01,670.8
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,880.49,672.97
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,765.98,589.16
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,638.37,489.31
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,746.74,577.22
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,837.8,645.88
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,813.22,629.97
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,785.83,612.42
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,751.2,588.42
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,714.4,562.69
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,670.82,532.48
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,628.54,501.97
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,578.81,463.6
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,528.58,423.96
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,467.39,375.11
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,408.25,326.4
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,341.28,269.94
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,278.82,215.46
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,199.65,147.5
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,130.14,78.38
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,48.42,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,9.83,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,17.0,2.79
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,23.77,14.9
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,64.18,30.54
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,114.69,62.93
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,173.3,109.41
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,231.04,160.36
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,292.71,215.85
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,353.88,270.45
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,415.42,324.05
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,473.16,373.29
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,530.86,420.69
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,584.5,463.6
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,637.01,504.17
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,684.75,539.73
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,730.43,571.96
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,771.69,599.02
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,810.21,623.72
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,842.96,645.28
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,872.42,664.42
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,896.93,678.77
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,917.78,690.56
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,932.52,699.92
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,943.39,706.81
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,947.63,708.04
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,947.91,706.8
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,942.95,703.62
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,934.09,698.04
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,918.31,686.63
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,898.86,672.98
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,873.29,657.9
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,844.45,640.59
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,809.45,617.72
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,771.82,592.92
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,727.1,562.56
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,680.62,530.63
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,627.02,492.27
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,576.74,454.11
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,513.98,405.97
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,452.68,357.05
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,380.8,297.52
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,313.6,239.57
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,230.06,168.54
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,155.64,89.42
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,60.31,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,9.83,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,17.18,1.56
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,23.94,15.04
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,63.08,30.11
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,113.21,61.96
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,171.03,107.31
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,228.43,156.9
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,289.77,210.65
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,348.62,262.27
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,409.92,314.44
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,466.93,362.17
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,523.98,408.38
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,576.71,449.04
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,628.18,487.34
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,675.55,521.89
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,720.91,553.76
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,761.4,579.81
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,799.12,603.64
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,832.09,625.19
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,861.88,644.54
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,884.97,658.56
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,904.47,670.26
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,918.89,679.55
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,929.53,686.51
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,934.31,688.44
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,935.23,688.03
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,929.38,684.7
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,919.73,679.08
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,903.83,669.94
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,884.38,658.53
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,858.53,642.46
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,829.56,624.29
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,793.44,601.5
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,754.95,576.83
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,710.71,548.53
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,669.07,521.57
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,614.55,481.82
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,559.8,440.56
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,496.92,392.31
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,435.74,343.49
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,362.36,282.76
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,297.35,226.61
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,213.91,155.95
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,139.15,74.69
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,52.54,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,10.32,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,17.66,0.0
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,33.57,22.9
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,61.83,40.66
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,97.34,66.91
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,136.95,98.69
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,175.71,130.95
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,217.92,166.44
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,259.82,202.02
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,302.14,237.08
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,317.93,250.93
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,324.29,256.06
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,368.97,290.96
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,418.82,329.3
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,539.49,425.15
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,678.92,532.72
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,604.15,471.25
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,499.31,386.25
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,578.14,447.05
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,662.53,509.85
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,690.64,529.37
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,717.86,548.42
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,709.31,540.8
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,691.33,526.84
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,643.55,490.72
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,585.79,447.25
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,736.24,564.91
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,865.09,657.64
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,713.4,547.17
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,559.25,428.17
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,678.52,524.35
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,776.32,597.96
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,741.6,573.41
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,704.68,548.14
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,659.82,516.74
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,613.84,483.12
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,563.55,444.41
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,511.0,403.25
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,448.56,355.04
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,388.62,307.07
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,318.89,249.84
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,254.81,195.23
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,174.73,127.34
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,102.73,49.87
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,38.1,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,10.81,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,17.38,0.0
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,29.39,18.95
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,61.31,35.24
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,102.91,61.77
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,152.97,99.45
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,178.92,129.5
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,185.48,141.65
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,263.5,198.99
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,371.44,281.81
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,378.77,291.01
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,362.34,279.16
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,392.01,301.45
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,420.03,321.66
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,380.31,290.73
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,331.27,252.16
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,285.7,216.96
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,234.4,177.08
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,384.18,291.8
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,532.55,400.47
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,605.07,452.84
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,680.23,506.47
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,764.72,569.55
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,844.86,625.06
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,847.83,625.68
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,847.5,624.92
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,841.03,621.08
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,831.35,615.28
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,814.84,605.35
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,795.37,593.5
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,772.09,578.78
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,743.42,560.35
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,707.38,536.7
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,669.67,511.65
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,624.67,480.98
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,578.99,449.05
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,525.38,409.51
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,472.46,369.44
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,409.71,320.7
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,349.94,272.89
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,279.62,215.7
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,218.07,164.1
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,143.25,102.23
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,74.88,30.61
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,26.8,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.93,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.71,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,20.75,11.7
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,33.8,22.47
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,49.49,35.93
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,65.23,49.23
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,81.06,62.34
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,96.98,75.24
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,157.96,123.59
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,225.42,176.68
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,295.4,231.04
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,377.93,294.96
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,410.59,319.63
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,441.58,342.55
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,487.81,377.61
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,536.11,413.67
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,485.76,373.17
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,416.38,318.17
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,544.09,416.36
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,677.44,514.44
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,688.89,520.4
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,697.93,525.5
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,713.01,536.47
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,726.31,546.18
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,698.51,525.39
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,661.7,498.54
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,615.23,464.49
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,559.5,423.65
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,706.03,536.11
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,826.06,620.97
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,743.65,563.52
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,656.81,500.91
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,564.79,433.38
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,470.6,362.82
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,338.7,263.16
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,215.57,166.84
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,191.58,148.68
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,167.8,130.17
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,141.66,109.87
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,111.07,85.48
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,84.6,63.77
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,58.85,42.34
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,37.46,24.08
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,15.44,1.12
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.86,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,9.34,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,14.96,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,25.82,15.81
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,56.67,31.32
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,97.39,56.4
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,147.78,93.95
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,198.03,135.62
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,253.49,182.64
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,306.69,228.29
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,362.5,275.15
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,351.28,270.77
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,309.76,239.31
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,326.92,251.99
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,342.03,262.45
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,487.87,375.8
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,654.17,499.48
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,691.26,523.91
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,726.05,546.08
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,756.27,565.7
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,783.83,583.42
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,805.57,595.98
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,827.73,608.8
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,737.72,545.65
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,624.33,461.05
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,746.32,553.71
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,854.84,627.89
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,848.41,622.67
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,843.5,619.68
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,612.58,458.67
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,364.18,271.7
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,580.45,439.3
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,754.49,563.89
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,716.56,537.66
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,677.09,511.94
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,635.49,484.65
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,590.49,453.44
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,537.94,415.04
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,485.8,375.9
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,424.14,329.06
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,365.18,282.61
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,296.21,226.55
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,233.04,173.54
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,154.48,108.15
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,82.06,19.86
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,30.29,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,16.0,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,27.98,17.33
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,57.14,33.36
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,96.69,58.01
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,146.86,95.02
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,195.35,134.72
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,249.44,179.92
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,302.37,223.91
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,358.79,269.46
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,410.6,310.74
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,463.57,351.31
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,512.89,386.88
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,562.12,420.73
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,606.45,453.88
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,649.59,485.68
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,600.03,447.68
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,528.85,393.25
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,652.21,486.74
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,782.67,578.92
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,712.63,527.17
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,626.1,462.14
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,748.3,554.1
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,856.96,628.0
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,860.82,628.91
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,861.18,628.66
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,855.65,625.52
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,846.71,620.31
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,831.12,611.26
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,817.18,603.44
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,791.69,587.86
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,763.43,570.4
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,726.03,546.51
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,686.93,521.18
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,642.32,492.23
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,599.15,462.27
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,545.99,423.25
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,493.2,383.4
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,431.2,335.88
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,371.87,288.7
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,302.16,231.53
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,238.39,177.54
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,158.79,110.75
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,84.8,11.03
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,31.59,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,13.62,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,23.37,13.54
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,53.82,27.54
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,97.57,53.32
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,151.02,92.6
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,204.22,136.98
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,263.49,187.73
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,319.26,235.79
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,377.58,284.97
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,431.97,330.11
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,486.85,374.24
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,538.51,413.87
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,589.08,451.38
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,634.44,485.61
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,678.09,517.88
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,622.38,472.67
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,536.87,405.09
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,675.03,510.95
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,813.8,608.55
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,716.75,536.7
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,592.49,441.49
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,742.29,555.37
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,879.49,649.05
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,882.81,648.93
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,882.46,647.75
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,876.35,643.82
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,866.68,637.72
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,850.07,627.57
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,830.16,615.35
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,804.4,599.24
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,775.74,581.17
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,740.47,558.47
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,707.54,537.24
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,662.95,508.22
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,617.08,476.87
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,563.25,437.4
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,509.57,396.83
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,447.3,348.9
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,389.95,302.84
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,317.95,243.53
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,252.32,187.61
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,169.44,117.42
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,92.2,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,34.67,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
