Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,244.79,192.85
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,321.74,253.33
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,277.32,217.61
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,226.98,177.31
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,245.32,191.96
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,263.91,206.67
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,279.17,218.88
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,302.62,237.48
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,295.72,232.22
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,288.72,226.98
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,324.47,255.73
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,359.85,283.8
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,242.62,191.8
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,124.46,96.48
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,126.86,98.79
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,129.45,101.16
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,70.1,52.7
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,13.51,5.69
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,11.57,4.09
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,9.64,2.48
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.71,0.86
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,4.33,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.89,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.44,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,35.72,24.89
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,67.67,51.78
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,50.24,36.93
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,32.84,22.15
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,29.94,19.6
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,27.05,17.07
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,28.5,18.23
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,29.95,19.4
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,58.99,43.39
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,88.07,67.11
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,112.54,86.98
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,137.2,106.89
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,135.29,105.25
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,133.37,103.66
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,136.9,106.5
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,140.46,109.38
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,95.43,72.71
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,51.26,36.59
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,76.45,57.27
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,101.89,78.06
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,125.93,97.69
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,150.48,117.69
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,97.54,74.85
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,46.39,32.93
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,37.68,25.8
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,28.97,18.61
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,47.82,34.44
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,66.7,50.31
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,256.03,211.02
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,406.19,332.06
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,341.74,277.86
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,283.71,228.2
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,213.04,167.17
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,150.93,112.67
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,74.73,39.37
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.85,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,14.96,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,29.56,18.38
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,49.24,35.82
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,69.34,53.36
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,89.75,70.49
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,111.15,88.23
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,132.44,105.71
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,154.84,123.89
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,198.3,159.1
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,245.69,197.39
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,230.76,184.8
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,209.78,167.04
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,242.29,192.58
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,273.77,216.9
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,359.18,284.35
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,446.46,351.56
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,413.0,324.28
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,370.16,290.04
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,470.13,368.72
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,575.06,448.42
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,567.41,441.63
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,558.07,434.26
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,565.83,440.88
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,572.47,446.64
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,547.77,428.16
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,513.81,402.97
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,540.44,424.53
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,556.04,437.59
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,589.68,465.64
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,609.27,483.04
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,443.8,354.13
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,283.54,225.28
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,336.3,270.86
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,380.33,307.91
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,339.31,274.87
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,298.9,241.94
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,254.01,204.8
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,210.5,167.8
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,161.66,125.71
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,116.24,85.63
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,54.92,26.08
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,5.3,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,10.6,2.97
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,18.33,9.85
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,26.05,16.64
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,33.79,23.35
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,41.52,29.95
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,42.98,31.08
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,44.43,32.17
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,53.14,39.35
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,61.86,46.43
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,70.59,53.34
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,79.32,60.16
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,104.62,80.69
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,130.08,101.13
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,154.24,120.15
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,178.68,139.17
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,176.92,137.57
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,175.14,136.05
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,207.54,161.39
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,240.49,186.78
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,401.91,314.55
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,562.6,436.14
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,696.03,539.2
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,811.15,621.25
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,805.35,616.35
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,796.18,610.3
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,780.82,598.92
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,762.34,585.53
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,737.87,569.15
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,715.23,554.12
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,674.31,525.89
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,632.3,496.36
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,587.97,464.35
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,545.5,432.83
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,492.42,391.63
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,440.18,349.97
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,377.98,299.47
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,319.15,250.07
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,247.94,189.86
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,184.25,134.18
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,87.37,40.52
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,11.75,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,28.68,14.66
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,66.08,33.63
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,114.35,67.01
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,163.08,107.03
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,217.52,154.36
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,270.77,201.85
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,325.71,250.19
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,377.72,295.74
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,430.68,340.78
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,479.35,381.28
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,527.52,420.15
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,571.57,455.4
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,614.23,488.68
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,649.61,514.78
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,683.96,539.4
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,714.24,560.34
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,741.84,579.11
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,764.1,593.12
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,783.34,604.98
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,796.79,613.93
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,806.9,620.68
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,809.9,621.4
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,809.48,619.91
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,658.49,510.31
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,488.61,378.68
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,459.82,358.17
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,430.74,336.52
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,585.76,461.89
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,710.31,557.95
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,654.04,517.09
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,601.1,478.05
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,554.26,442.38
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,507.82,406.32
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,453.08,363.37
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,399.75,320.47
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,337.33,269.57
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,280.88,221.98
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,214.55,165.59
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,155.56,113.92
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,73.73,31.39
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,14.1,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,30.44,19.9
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,63.39,38.08
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,104.44,67.8
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,144.82,100.07
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,191.41,139.22
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,226.58,172.97
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,253.71,198.48
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,296.17,233.49
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,342.39,270.4
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,371.11,292.78
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,399.26,313.7
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,494.93,386.84
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,604.35,466.91
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,642.5,490.15
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,678.71,511.64
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,708.77,533.67
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,736.3,552.96
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,756.64,566.41
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,773.79,577.84
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,720.24,540.39
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,655.19,493.02
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,669.63,505.04
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,682.02,514.75
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,629.01,475.78
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,567.94,431.28
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,504.72,385.65
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,433.94,333.52
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,505.67,390.94
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,570.71,441.16
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,557.76,433.32
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,540.91,423.0
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,534.81,420.28
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,520.94,411.24
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,463.57,367.21
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,407.86,323.47
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,342.98,271.42
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,284.5,222.87
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,213.01,163.19
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,150.18,109.16
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,71.41,27.48
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.75,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,30.73,19.83
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,65.55,36.03
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,112.06,67.56
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,159.24,105.34
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,212.77,150.76
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,264.4,196.11
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,319.86,244.48
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,371.8,289.52
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,425.03,334.46
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,474.54,374.66
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,523.74,413.35
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,567.89,447.74
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,610.8,480.28
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,648.54,508.25
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,684.35,534.18
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,714.7,556.06
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,742.41,575.09
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,764.69,589.07
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,787.18,603.19
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,800.3,611.89
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,810.03,618.38
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,813.81,619.68
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,814.14,618.74
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,808.1,614.45
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,798.67,607.99
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,783.06,596.5
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,764.32,583.01
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,744.13,569.75
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,716.73,551.4
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,681.81,527.65
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,644.9,502.27
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,601.52,470.71
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,557.13,437.66
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,504.61,397.0
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,452.48,355.5
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,392.89,307.97
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,334.07,259.24
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,262.22,198.93
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,197.89,142.17
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,91.25,31.98
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,10.06,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,22.7,12.99
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,63.04,28.49
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,114.27,62.37
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,165.7,104.03
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,222.49,153.24
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,277.07,201.91
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,334.7,252.4
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,388.59,298.59
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,443.02,343.33
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,493.27,382.95
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,542.77,420.06
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,588.43,454.14
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,632.39,485.72
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,671.01,511.79
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,707.15,534.59
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,738.87,554.99
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,767.6,573.22
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,789.84,586.4
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,808.6,597.3
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,822.4,604.98
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,832.61,610.34
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,837.22,612.25
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,838.17,611.96
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,832.38,608.01
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,823.0,601.91
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,808.35,592.54
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,790.37,581.12
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,765.07,564.28
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,736.88,545.6
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,702.29,523.24
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,665.5,499.24
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,622.01,469.97
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,581.27,440.92
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,527.72,401.63
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,474.51,361.33
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,412.02,313.65
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,352.25,265.83
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,278.33,205.57
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,211.72,147.89
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,96.42,28.96
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,12.78,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,22.74,12.74
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,61.48,28.42
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,111.35,60.93
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,162.39,101.68
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,219.12,150.19
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,273.46,198.18
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,330.33,247.71
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,384.35,293.88
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,439.2,339.15
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,488.81,379.04
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,537.68,416.95
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,583.31,452.87
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,627.33,486.77
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,665.83,515.94
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,701.91,542.76
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,733.47,564.75
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,762.14,584.66
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,785.23,599.68
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,805.08,612.47
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,819.22,622.35
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,829.82,629.92
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,834.47,632.27
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,835.48,632.27
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,829.8,630.06
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,820.54,625.52
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,805.49,615.8
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,787.12,603.87
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,762.41,587.29
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,734.82,568.68
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,700.03,544.77
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,663.14,519.17
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,622.9,489.92
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,577.27,455.5
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,524.22,414.61
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,471.49,372.65
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,408.46,321.77
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,348.21,271.12
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,273.99,208.13
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,207.09,148.09
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,95.99,25.28
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,13.76,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,21.98,11.84
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,59.32,28.03
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,108.45,59.76
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,159.56,100.43
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,215.33,148.17
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,202.41,152.44
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,152.59,120.72
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,173.18,137.39
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,194.06,153.98
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,348.6,278.01
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,533.19,424.11
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,464.51,369.66
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,360.1,284.36
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,434.47,343.53
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,511.19,403.5
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,632.84,500.36
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,753.15,591.76
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,773.99,604.97
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,791.44,616.14
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,803.81,624.73
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,812.68,630.92
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,633.92,495.53
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,431.87,333.66
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,628.02,491.89
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,798.71,620.03
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,782.12,607.77
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,762.4,594.25
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,736.56,575.91
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,708.07,555.67
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,675.46,532.54
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,636.75,504.59
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,592.07,471.15
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,546.56,436.31
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,490.31,391.45
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,437.95,348.57
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,375.04,296.78
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,315.69,246.27
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,238.07,180.61
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,169.97,120.78
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,78.8,15.97
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,17.2,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,28.77,16.49
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,55.95,33.77
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,97.11,61.38
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,139.22,93.74
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,188.49,133.94
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,236.35,174.02
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,291.15,219.9
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,339.93,261.97
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,390.87,305.2
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,440.13,346.58
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,491.24,388.82
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,312.63,250.6
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,96.84,73.64
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,258.47,205.43
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,424.69,336.64
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,451.64,358.1
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,478.86,380.18
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,439.69,348.49
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,390.88,309.08
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,342.96,270.98
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,293.81,231.51
