Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,561.1,451.39
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,803.98,637.21
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,799.01,633.13
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,790.69,627.85
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,778.38,619.74
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,762.8,609.29
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,742.65,596.44
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,715.26,578.07
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,677.08,550.47
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,637.38,520.67
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,593.28,486.96
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,548.26,451.63
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,499.44,412.15
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,448.39,369.57
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,385.38,315.58
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,325.74,262.74
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,254.8,199.57
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,191.21,139.83
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,87.35,14.62
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,11.8,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,20.11,10.27
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,58.82,26.22
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,111.58,60.61
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,165.41,105.02
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,225.7,159.12
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,282.64,212.44
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,341.89,267.55
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,397.93,319.5
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,454.36,370.35
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,507.04,416.78
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,558.84,461.07
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,605.36,499.6
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,649.97,535.42
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,690.78,567.39
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,728.97,596.3
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,761.56,618.59
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,791.0,638.29
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,814.41,653.33
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,834.23,665.66
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,848.89,675.48
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,859.78,682.66
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,864.92,684.86
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,866.22,684.61
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,861.18,681.26
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,852.36,675.37
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,836.98,664.88
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,818.08,651.95
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,793.0,634.35
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,764.82,614.49
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,728.84,588.94
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,690.77,561.63
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,646.1,528.62
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,600.12,493.05
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,549.05,451.37
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,494.24,405.49
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,429.94,351.09
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,368.27,296.74
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,291.2,228.43
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,221.58,162.51
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,99.86,12.7
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,11.3,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,19.22,9.24
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,55.62,24.85
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,107.35,58.02
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,160.31,100.99
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,218.99,152.63
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,275.07,203.99
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,333.9,257.09
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,388.91,306.37
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,444.45,354.62
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,496.2,398.6
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,547.16,440.57
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,593.5,477.6
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,638.05,512.13
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,677.76,542.06
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,714.9,569.32
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,746.51,591.59
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,775.04,611.42
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,798.7,626.59
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,818.94,639.34
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,833.37,649.26
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,844.12,656.75
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,848.44,659.08
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,848.98,658.96
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,844.06,656.02
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,835.45,650.68
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,819.61,639.56
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,800.36,626.16
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,775.43,609.57
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,747.5,590.81
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,712.88,567.34
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,676.06,541.96
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,632.05,509.84
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,586.79,475.38
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,536.54,435.18
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,482.68,390.92
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,418.87,338.0
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,357.82,285.18
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,281.41,218.51
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,212.63,154.12
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,95.68,6.58
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,11.8,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,20.49,9.43
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,52.53,24.54
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,100.66,54.91
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,150.12,94.25
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,205.73,142.46
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,259.01,190.73
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,315.02,240.97
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,368.12,288.53
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,422.08,335.55
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,471.42,377.06
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,520.03,416.79
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,564.2,452.69
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,606.78,486.4
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,644.98,516.11
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,680.82,543.42
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,710.8,565.78
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,737.9,585.22
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,760.72,600.36
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,780.36,613.17
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,793.31,622.37
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,802.78,629.22
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,806.04,630.48
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,805.76,629.38
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,799.3,625.21
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,789.42,618.72
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,773.34,606.68
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,754.15,592.51
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,729.41,575.26
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,701.98,556.05
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,669.87,533.28
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,631.74,505.33
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,588.16,472.37
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,543.66,438.09
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,489.54,394.63
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,436.25,350.64
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,376.62,301.11
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,317.97,250.73
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,244.3,187.0
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,179.17,127.3
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,81.43,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,8.36,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,16.41,5.5
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,33.44,21.61
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,50.55,36.48
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,69.24,52.55
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,88.1,68.57
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,106.79,83.84
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,126.17,99.51
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,118.18,92.71
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,109.36,85.17
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,120.17,93.65
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,131.01,102.06
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,171.47,134.65
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,213.05,167.88
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,148.22,115.29
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,83.21,62.31
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,125.58,96.49
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,168.6,130.8
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,195.99,152.29
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,223.85,173.99
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,169.1,130.54
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,114.71,87.07
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,144.89,111.28
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,175.58,135.72
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,147.2,113.18
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,118.94,90.69
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,127.14,97.4
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,135.5,104.23
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,71.56,52.85
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,156.44,123.98
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,306.75,244.32
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,278.39,221.68
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,250.19,199.4
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,216.95,172.72
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,184.33,146.12
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,143.88,112.96
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,110.91,85.34
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,75.92,55.84
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,42.09,26.93
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,19.4,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,11.3,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,18.09,6.26
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,46.82,21.31
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,96.01,51.75
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,144.77,89.84
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,200.2,137.52
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,254.36,186.42
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,312.06,238.42
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,365.87,287.22
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,420.72,335.69
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,471.15,378.69
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,521.21,419.95
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,567.35,457.24
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,611.98,492.13
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,651.13,522.01
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,688.03,549.35
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,719.97,572.58
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,749.02,592.77
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,773.02,608.2
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,793.79,621.25
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,808.01,630.53
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,818.66,637.35
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,824.0,639.53
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,825.69,639.28
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,821.04,635.64
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,812.81,629.63
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,798.23,619.85
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,780.3,607.84
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,756.04,591.09
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,728.86,572.28
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,694.51,548.2
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,658.02,522.4
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,614.11,490.03
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,572.88,458.56
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,519.96,416.45
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,467.34,373.34
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,404.64,321.89
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,344.77,270.68
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,269.31,205.84
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,201.68,142.93
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,90.43,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,11.8,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,19.27,6.14
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,46.12,22.67
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,90.38,50.21
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,137.06,86.01
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,190.75,130.97
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,242.28,176.69
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,296.87,224.87
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,349.17,270.49
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,402.2,315.57
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,450.4,355.73
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,498.33,394.46
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,542.78,429.54
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,586.1,462.75
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,623.46,490.86
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,658.69,516.79
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,523.13,410.89
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,351.29,273.47
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,456.63,356.91
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,567.89,441.21
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,681.9,529.36
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,786.76,606.02
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,790.44,607.38
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,790.73,607.32
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,785.23,604.21
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,776.43,598.94
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,759.69,587.02
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,740.01,573.12
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,715.13,555.94
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,687.72,536.94
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,651.92,511.74
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,614.42,484.14
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,572.79,453.18
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,527.95,419.12
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,472.45,376.09
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,418.39,332.88
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,354.6,281.07
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,294.59,230.58
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,219.15,166.63
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,152.74,107.2
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,69.4,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,12.78,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,20.53,5.44
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,44.06,23.96
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,83.75,49.09
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,127.0,81.47
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,176.93,122.1
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,144.02,106.87
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,82.08,63.41
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,76.37,58.62
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,70.58,53.66
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,49.76,36.1
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,28.97,18.62
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,32.36,21.39
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,35.75,24.15
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,29.95,19.24
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,24.15,14.37
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,17.87,9.15
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.59,3.94
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,19.32,10.33
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,27.06,16.7
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,36.25,24.25
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,45.44,31.8
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,48.35,34.18
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,51.25,36.58
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,49.79,35.42
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,48.34,34.27
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,188.98,150.06
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,335.66,266.72
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,325.32,259.34
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,314.49,252.02
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,206.42,165.23
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,98.83,76.6
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,88.38,68.39
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,77.93,59.98
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,66.45,50.48
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,55.08,40.95
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,43.95,31.56
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,32.83,22.03
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,22.19,12.82
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,11.57,3.47
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,12.29,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,20.85,4.31
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,43.77,25.54
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,82.82,51.84
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,123.78,83.09
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,172.09,122.8
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,218.77,163.14
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,271.46,208.84
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,319.45,250.72
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,369.71,293.64
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,392.53,313.66
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,410.12,328.13
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,363.82,291.01
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,297.63,236.48
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,326.81,259.18
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,361.39,285.39
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,347.38,273.71
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,336.04,264.14
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,343.66,269.36
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,351.08,274.33
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,328.08,256.21
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,304.34,237.58
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,362.03,282.9
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,427.96,333.08
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,396.99,308.95
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,357.65,278.95
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,237.93,186.4
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,117.23,89.93
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,122.03,94.18
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,127.0,98.37
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,135.37,105.34
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,144.26,112.75
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,129.2,101.03
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,114.15,89.19
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,98.01,76.1
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,81.83,62.79
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,65.05,48.86
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,48.16,34.6
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,32.84,21.48
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,18.33,8.7
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,9.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,11.3,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,18.13,1.34
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,40.87,21.72
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,81.65,47.83
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,82.48,56.09
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,62.61,47.75
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,76.16,59.12
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,89.77,70.26
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,102.95,80.99
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,116.18,91.61
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,109.96,86.08
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,103.67,80.54
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,98.32,75.81
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,92.95,71.11
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,202.5,160.37
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,315.69,250.35
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,327.59,258.91
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,339.36,267.5
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,293.53,230.39
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,240.52,187.5
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,367.21,289.6
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,485.15,382.73
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,526.69,415.27
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,560.45,441.99
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,382.01,302.1
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,197.71,153.2
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,323.31,255.64
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,433.97,344.18
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,426.53,339.16
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,425.73,339.37
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,506.03,406.47
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,570.08,459.41
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,526.37,425.4
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,482.38,390.78
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,429.02,347.19
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,377.07,303.82
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,315.5,252.18
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,257.53,202.38
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,187.5,142.28
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,126.58,87.62
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,57.68,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,10.32,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,16.49,0.0
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,37.81,19.84
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,75.02,43.64
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,114.59,73.49
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,159.57,110.24
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,204.55,148.81
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,253.01,190.57
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,297.11,228.84
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,344.76,269.43
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,418.09,329.32
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,502.22,397.47
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,548.06,435.74
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,593.31,472.84
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,634.48,506.22
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,673.9,537.75
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,706.65,563.0
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,736.64,584.56
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,761.71,601.2
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,783.7,615.49
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,798.21,625.72
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,809.19,633.51
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,708.94,558.28
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,585.82,460.57
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,595.51,469.01
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,596.28,470.49
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,637.39,505.29
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,676.65,538.17
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,702.85,559.71
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,720.36,574.48
