Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,685.75,549.22
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,649.1,522.11
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,610.04,491.55
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,565.69,456.32
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,511.81,412.09
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,458.46,367.47
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,394.55,314.91
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,333.72,262.82
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,255.68,195.37
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,190.61,133.75
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,85.19,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,9.83,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,16.09,0.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,36.76,17.02
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,80.28,42.15
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,126.28,75.99
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,179.99,120.24
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,232.69,166.87
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,288.2,216.28
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,340.39,262.49
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,394.11,308.8
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,443.72,350.62
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,493.1,390.89
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,538.3,427.32
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,582.36,461.82
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,621.85,491.04
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,657.52,516.61
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,689.33,540.14
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,718.51,560.65
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,743.45,576.32
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,765.45,589.77
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,779.94,599.23
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,791.05,606.43
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,797.45,609.25
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,800.36,609.77
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,795.42,606.46
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,787.03,600.95
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,773.59,592.35
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,756.91,581.59
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,732.81,566.73
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,705.96,549.85
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,676.67,530.0
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,640.9,504.49
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,597.29,471.95
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,552.63,437.84
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,499.71,396.65
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,447.29,354.52
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,383.68,302.97
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,323.29,252.01
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,250.11,189.73
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,182.81,127.49
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,81.96,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,8.85,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,15.54,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,35.49,15.27
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,81.34,40.82
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,129.62,76.74
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,185.21,123.8
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,239.29,173.14
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,297.23,226.55
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,352.52,277.7
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,408.49,328.32
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,460.6,373.85
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,512.64,417.75
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,560.09,457.14
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,606.11,494.08
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,647.34,526.32
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,686.41,555.94
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,720.25,581.51
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,751.16,603.13
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,776.47,619.42
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,798.44,633.34
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,814.38,644.24
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,826.66,652.6
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,833.55,655.94
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,836.67,656.72
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,832.99,654.29
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,825.58,649.37
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,811.7,639.94
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,794.3,628.12
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,770.43,611.66
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,743.46,592.96
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,709.97,569.35
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,674.24,543.89
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,631.06,511.18
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,586.47,476.49
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,533.58,433.42
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,480.96,389.26
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,421.03,339.47
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,360.38,286.94
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,284.1,219.78
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,215.49,153.0
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,95.88,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,8.85,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,14.38,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,33.12,14.91
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,76.27,39.66
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,122.6,74.01
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,177.47,119.95
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,229.65,166.75
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,285.42,216.91
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,337.58,263.97
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,391.17,311.11
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,440.68,353.89
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,490.06,395.29
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,535.9,433.17
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,580.55,469.11
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,617.68,497.72
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,653.93,524.9
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,685.62,549.36
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,714.66,570.92
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,738.75,586.83
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,759.81,600.48
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,774.42,610.83
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,785.67,618.9
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,710.55,562.14
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,620.49,490.49
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,708.45,561.36
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,780.49,614.84
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,766.05,603.44
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,748.46,590.49
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,729.5,578.84
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,703.43,561.89
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,669.93,538.21
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,634.34,511.7
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,591.38,479.02
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,547.39,444.72
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,494.61,401.78
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,442.32,358.06
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,379.35,306.01
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,323.01,257.24
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,247.16,191.26
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,180.14,127.87
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,80.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.55,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,30.44,18.27
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,51.01,36.3
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,74.64,56.26
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,100.25,78.07
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,125.68,99.73
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,152.54,122.49
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,183.27,148.28
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,214.59,174.29
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,238.45,193.93
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,262.2,213.13
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,221.87,179.63
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,176.71,141.65
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,92.57,71.97
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.66,2.47
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,14.49,6.54
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,19.32,10.58
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,70.61,53.36
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,122.61,96.17
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,92.97,71.72
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,63.84,47.65
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,48.83,35.2
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,33.83,22.71
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,47.37,34.05
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,60.92,45.38
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,99.04,77.1
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,138.75,109.96
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,124.16,98.09
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,109.58,86.24
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,90.94,70.92
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,72.52,55.67
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,64.76,49.39
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,57.01,43.03
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,49.27,36.5
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,41.52,29.91
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,33.3,22.87
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,25.09,15.72
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,17.36,8.9
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,9.64,1.94
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.82,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.44,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.75,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,17.85,8.43
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,28.97,18.99
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,42.92,31.48
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,56.85,43.86
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,70.39,55.75
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,83.98,67.51
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,70.09,55.41
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,56.05,43.15
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,49.76,37.6
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,43.47,32.08
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,76.4,60.32
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,109.61,88.5
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,97.37,77.76
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,85.14,67.14
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,84.18,66.24
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,83.21,65.35
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,95.42,75.62
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,107.75,85.98
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,60.93,46.35
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,14.49,6.76
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,71.58,55.44
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,129.88,104.62
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,114.42,91.65
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,98.99,78.73
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,90.07,71.29
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,81.26,63.93
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,101.75,81.46
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,122.97,99.58
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,66.22,51.45
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,11.58,4.41
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,10.13,3.17
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,8.68,1.93
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.71,1.09
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.75,0.25
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,5.3,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.85,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.41,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.49,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.71,0.9
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,12.05,4.79
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,16.39,8.67
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,20.26,12.07
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,24.12,15.41
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,19.3,11.18
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,14.47,6.95
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,30.9,21.12
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,47.34,35.14
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,89.05,70.63
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,131.26,106.08
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,71.56,55.47
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,12.55,5.11
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,29.47,19.57
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,46.4,33.95
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,102.8,81.55
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,160.61,129.71
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,152.18,122.63
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,143.75,115.64
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,160.66,129.83
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,177.82,144.21
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,148.86,120.16
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,120.04,96.14
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,72.05,55.68
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,25.11,15.8
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,73.5,57.04
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,124.02,99.82
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,128.18,103.49
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,132.66,107.51
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,119.15,96.51
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,105.66,85.4
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,91.07,73.05
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,76.48,60.54
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,61.29,47.34
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,46.03,33.91
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,31.87,21.33
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,18.34,8.95
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,9.16,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,7.23,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,12.53,5.03
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,18.81,10.7
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,25.09,16.35
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,31.85,22.31
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,38.62,28.18
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,28.47,19.29
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,18.33,10.4
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,51.21,38.85
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,84.18,66.87
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,59.93,45.99
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,35.74,25.19
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,81.74,64.4
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,128.4,103.46
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,149.95,121.17
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,171.75,139.01
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,143.68,115.44
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,115.68,92.0
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,181.22,146.53
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,248.53,201.35
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,237.36,192.14
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,226.08,183.1
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,227.59,184.63
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,229.13,186.19
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,135.31,108.79
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,45.42,33.09
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,59.45,45.13
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,73.49,57.13
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,79.32,62.19
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,85.57,67.65
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,77.14,60.64
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,68.72,53.58
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,266.26,224.63
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,421.98,350.62
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,359.36,295.66
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,300.27,243.22
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,230.66,180.88
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,168.64,120.93
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,76.25,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,14.74,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,24.92,10.17
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,68.2,33.61
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,113.93,65.97
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,167.86,110.45
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,220.21,157.88
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,276.7,210.03
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,329.61,259.6
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,383.96,309.59
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,434.44,355.45
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,484.69,399.95
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,530.1,439.12
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,574.22,476.13
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,506.51,419.06
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,406.19,333.39
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,314.74,257.92
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,207.01,167.31
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,208.14,167.91
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,209.24,168.37
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,189.56,152.11
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,169.76,135.75
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,186.72,149.83
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,203.95,164.08
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,168.99,135.4
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,134.22,106.74
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,105.06,82.54
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,76.41,58.66
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,76.41,58.9
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,76.4,59.13
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,81.84,63.85
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,87.62,68.89
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,78.68,61.61
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,69.75,54.25
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,264.81,223.08
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,418.11,347.94
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,354.25,292.58
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,294.06,239.46
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,216.22,170.73
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,149.64,108.38
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,67.74,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,13.76,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,25.07,11.29
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,63.32,33.93
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,105.29,63.73
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,155.81,104.84
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,204.96,148.32
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,258.35,195.98
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,308.81,241.56
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,361.29,287.83
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,410.1,329.41
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,458.75,369.34
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,502.76,405.45
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,545.9,439.72
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,455.78,367.59
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,329.68,264.62
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,343.2,275.29
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,356.52,284.8
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,364.39,289.97
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,371.9,294.86
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,328.93,260.93
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,284.55,225.74
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,283.28,224.77
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,281.92,223.52
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,338.92,269.69
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,403.72,320.58
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,412.65,327.48
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,420.35,333.86
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,361.67,287.8
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,296.43,236.51
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,275.92,220.66
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,255.41,204.42
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,402.72,324.66
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,511.23,407.56
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,459.84,365.37
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,409.33,324.68
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,346.63,275.88
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,287.56,227.47
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,215.34,166.34
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,151.46,107.91
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,68.7,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.86,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,25.12,13.78
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,44.92,31.9
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,68.3,52.22
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,93.75,74.55
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,120.09,97.62
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,148.3,122.4
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,146.8,122.72
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,140.54,117.99
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,185.89,156.79
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,233.76,197.66
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,199.97,168.41
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,160.08,133.46
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,160.68,133.74
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,161.2,133.95
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,215.55,180.64
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,277.01,232.91
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,286.8,241.02
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,296.64,249.25
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,328.3,276.93
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,360.66,305.19
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,388.87,329.52
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,410.18,348.15
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,267.65,226.97
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,130.17,107.43
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,217.5,183.81
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,303.14,257.68
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,351.09,300.53
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,388.3,334.06
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,347.5,299.14
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,307.57,264.83
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,281.31,242.51
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,255.09,219.93
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,225.79,194.4
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,196.46,168.4
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,162.93,138.39
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,130.01,108.36
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,94.65,75.71
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,60.44,43.1
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,27.56,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
