Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,12.78,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,21.21,10.55
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,61.29,30.58
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,106.87,62.89
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,159.72,106.71
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,211.69,154.64
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,268.04,207.86
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,320.66,257.92
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,374.94,308.42
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,323.09,271.49
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,231.74,195.64
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,250.75,211.54
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,269.78,226.93
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,285.61,239.41
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,301.27,251.58
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,320.32,266.52
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,339.62,281.48
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,348.12,287.48
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,356.37,293.28
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,448.11,369.23
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,543.44,445.22
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,500.58,408.28
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,448.34,365.07
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,407.77,332.57
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,358.94,293.21
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,386.79,316.68
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,405.62,332.4
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,324.92,266.93
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,238.18,195.73
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,189.09,155.68
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,148.68,121.94
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,373.7,315.92
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,545.94,454.22
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,493.25,409.8
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,441.06,366.57
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,381.16,315.27
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,321.67,262.62
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,247.06,196.51
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,180.85,133.1
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,82.16,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,12.78,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,22.74,10.97
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,59.51,33.16
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,100.08,61.66
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,149.85,101.8
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,198.36,144.61
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,251.81,192.63
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,302.01,238.45
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,354.55,285.53
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,267.36,220.35
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,139.98,115.0
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,179.01,148.11
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,222.81,184.54
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,256.14,211.67
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,290.92,239.77
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,287.09,235.77
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,282.31,231.11
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,268.57,219.28
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,248.46,202.3
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,234.59,190.92
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,220.49,179.29
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,189.38,153.69
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,158.26,127.91
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,137.62,110.9
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,117.04,93.83
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,102.06,81.23
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,87.12,68.63
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,88.68,70.09
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,90.29,71.59
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,79.82,62.86
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,69.61,54.31
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,62.82,48.63
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,56.04,42.91
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,257.42,218.29
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,420.89,351.44
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,358.32,296.75
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,299.29,244.49
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,226.91,180.06
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,162.7,119.26
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,74.81,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,11.8,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,19.55,7.77
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,55.52,27.62
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,96.6,55.24
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,146.63,94.75
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,195.49,137.78
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,248.72,185.84
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,196.22,154.35
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,105.52,84.52
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,123.68,99.53
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,141.96,114.38
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,153.44,123.44
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,165.13,132.61
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,236.99,191.66
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,310.32,250.95
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,324.04,261.72
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,337.61,272.48
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,402.1,324.84
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,464.04,374.55
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,533.8,431.78
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,606.25,490.37
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,540.59,436.03
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,472.07,379.33
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,623.23,504.44
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,756.71,609.67
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,745.74,600.09
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,731.55,588.92
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,529.64,430.86
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,323.81,261.57
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,316.96,257.42
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,308.81,251.63
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,282.83,231.12
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,256.92,210.38
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,228.18,186.67
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,199.34,162.42
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,165.7,133.92
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,132.67,105.33
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,97.18,74.29
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,62.86,43.22
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,28.74,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,9.83,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,17.11,5.71
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,53.82,26.12
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,95.33,53.93
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,145.7,93.95
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,196.24,138.66
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,250.39,187.76
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,301.49,234.86
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,354.57,282.87
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,403.21,326.28
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,452.11,368.65
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,497.48,406.84
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,541.95,443.08
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,581.04,473.3
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,616.57,499.85
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,648.4,524.23
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,677.75,546.1
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,702.84,562.58
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,725.12,576.14
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,740.69,584.59
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,753.03,590.58
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,759.5,592.27
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,762.61,591.54
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,759.96,588.38
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,753.99,582.98
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,741.63,573.18
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,726.17,561.31
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,708.02,549.67
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,682.88,533.11
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,650.34,510.2
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,615.89,484.61
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,575.04,455.57
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,533.12,424.82
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,482.1,385.31
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,431.58,344.87
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,373.39,298.03
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,315.7,249.6
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,243.3,187.71
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,179.06,128.57
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,81.73,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,14.81,3.49
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,53.86,28.11
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,93.38,54.31
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,142.37,92.09
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,190.49,132.98
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,244.47,180.05
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,294.83,225.12
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,347.51,271.42
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,397.31,314.0
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,447.57,355.69
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,492.68,392.78
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,537.07,428.25
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,576.94,459.55
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,615.33,488.98
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,647.48,514.06
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,677.22,537.0
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,702.66,555.54
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,728.12,573.05
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,743.92,584.63
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,756.45,594.03
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,763.64,599.71
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,767.45,603.11
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,765.27,602.12
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,759.72,598.85
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,747.9,591.13
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,732.88,581.2
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,711.26,567.32
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,686.87,551.35
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,658.06,530.89
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,623.04,504.47
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,582.68,473.74
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,541.18,441.33
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,491.26,401.45
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,441.55,360.41
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,380.75,309.45
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,322.75,258.93
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,253.77,197.84
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,189.81,137.55
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,86.41,4.15
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,13.51,2.35
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,51.09,26.13
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,91.51,53.21
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,141.33,92.35
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,190.06,134.75
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,243.57,182.23
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,293.79,227.74
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,346.35,274.39
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,395.83,317.06
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,445.34,358.29
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,349.34,283.8
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,214.33,172.9
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,210.85,169.89
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,209.72,168.31
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,238.48,191.01
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,264.35,211.06
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,276.54,220.14
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,288.89,229.37
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,292.45,231.95
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,295.9,234.53
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,276.56,218.83
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,249.88,197.5
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,314.06,249.3
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,379.29,300.52
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,421.72,334.38
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,470.14,372.19
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,516.81,410.08
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,550.96,438.32
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,585.73,466.6
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,609.15,486.0
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,567.11,454.56
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,524.28,422.21
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,472.32,381.31
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,421.17,339.78
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,359.39,289.45
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,300.93,239.94
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,229.03,178.33
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,165.0,120.12
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,76.77,7.2
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,9.16,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,18.33,9.8
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,29.93,20.42
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,41.54,30.95
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,53.12,41.28
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,64.72,51.45
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,57.01,44.58
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,49.27,37.65
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,53.63,41.29
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,57.99,44.88
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,69.61,54.8
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,81.25,64.67
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,91.01,72.74
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,100.82,80.79
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,106.24,85.24
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,111.69,89.71
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,119.14,95.7
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,126.63,101.71
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,137.68,110.65
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,148.83,119.63
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,170.45,137.29
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,192.43,155.1
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,182.02,146.54
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,171.59,138.06
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,159.33,127.89
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,147.07,117.74
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,148.03,118.75
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,149.14,119.89
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,387.07,321.2
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,582.61,476.23
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,539.39,441.62
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,495.69,407.8
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,443.38,365.7
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,391.1,322.46
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,329.43,270.88
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,271.77,221.11
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,202.06,160.24
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,140.56,104.31
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,65.84,9.3
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.14,1.28
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,48.83,25.24
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,87.63,50.65
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,136.17,87.91
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,183.7,128.53
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,237.07,175.69
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,160.77,124.29
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,47.33,35.04
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,52.66,39.39
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,57.99,43.64
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,84.18,65.43
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,110.63,87.14
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,122.47,96.56
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,134.38,105.98
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,149.67,118.09
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,165.11,130.24
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,120.96,94.06
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,77.39,58.28
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,119.21,92.43
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,161.97,126.99
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,207.71,163.86
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,254.47,201.1
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,234.7,185.3
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,214.85,169.49
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,233.45,184.65
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,260.22,206.14
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,196.52,155.09
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,141.76,110.69
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,135.55,105.94
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,129.42,101.2
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,116.95,91.4
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,104.49,81.49
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,290.11,238.33
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,428.99,349.64
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,368.72,297.98
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,311.52,248.11
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,238.93,185.1
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,174.27,126.29
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,81.28,15.68
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,12.36,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,45.53,21.2
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,84.72,45.73
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,133.37,82.01
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,180.78,122.04
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,232.57,167.12
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,282.85,211.66
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,335.61,257.87
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,383.83,299.94
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,432.14,341.16
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,477.45,379.55
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,522.22,416.69
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,562.46,448.81
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,601.45,479.27
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,634.69,504.22
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,665.7,526.92
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,691.0,545.01
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,713.44,560.05
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,730.39,571.47
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,744.26,580.68
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,755.12,588.02
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,758.88,590.59
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,757.36,589.31
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,752.55,585.81
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,743.9,578.75
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,736.27,572.6
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,715.08,558.54
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,691.08,542.5
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,661.95,521.78
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,630.49,498.18
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,589.77,466.99
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,547.84,434.19
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,498.58,395.13
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,449.44,355.03
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,388.5,306.3
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,333.5,260.25
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,261.89,199.54
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,197.77,141.77
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,91.19,22.03
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,17.08,1.19
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,37.58,24.33
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,64.82,47.38
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,94.17,73.0
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,124.17,100.4
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,155.88,129.67
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,185.94,157.46
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,216.6,185.43
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,245.02,211.02
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,273.87,236.6
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,280.75,242.53
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,284.29,244.97
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,383.46,332.75
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,495.75,431.01
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,509.13,441.29
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,519.28,448.71
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,547.33,472.97
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,574.83,496.64
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,563.0,485.65
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,542.05,467.17
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,532.82,459.23
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,522.0,449.91
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,526.91,454.79
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,530.44,458.48
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,560.66,485.91
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,580.7,504.83
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,515.65,448.56
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,444.73,387.1
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,553.62,485.23
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,641.35,563.01
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,599.92,527.09
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,557.25,489.87
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,507.49,445.83
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,457.71,400.61
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,396.09,343.7
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,340.63,290.67
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,269.36,223.62
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,205.12,160.03
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,94.74,30.53
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
