Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,10.69,0.0
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,45.21,21.01
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,87.45,48.25
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,139.32,89.64
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,190.14,136.0
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,245.65,188.54
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,298.42,239.68
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,353.24,292.01
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,404.12,340.15
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,454.9,386.93
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,501.55,428.92
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,547.2,468.83
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,588.56,505.18
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,628.13,539.29
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,662.24,566.88
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,693.78,591.71
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,719.62,610.87
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,742.32,626.9
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,687.19,579.96
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,615.15,517.82
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,536.28,450.9
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,454.24,380.32
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,627.54,528.52
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,779.12,649.55
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,707.18,592.01
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,627.59,526.99
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,675.61,568.32
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,708.59,595.04
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,677.55,571.41
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,648.4,548.76
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,607.85,516.56
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,565.95,482.51
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,514.03,438.59
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,462.42,393.7
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,401.82,340.72
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,343.69,288.0
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,273.11,223.09
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,207.15,159.71
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,95.93,34.86
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,12.1,0.0
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,42.51,20.75
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,81.12,45.42
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,129.48,82.57
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,177.71,124.08
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,231.15,171.13
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,281.78,216.75
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,334.05,262.81
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,383.24,304.98
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,433.0,346.1
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,364.79,295.55
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,258.96,210.55
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,246.03,200.46
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,230.95,187.65
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,258.45,209.81
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,286.85,232.33
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,292.7,236.56
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,298.37,240.76
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,324.18,261.81
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,350.54,283.16
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,348.92,281.45
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,347.01,279.7
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,356.31,287.76
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,373.05,301.57
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,560.44,456.11
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,724.92,583.08
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,472.56,386.32
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,201.42,162.07
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,220.51,179.24
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,231.87,189.28
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,400.63,332.31
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,528.98,436.21
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,480.95,396.08
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,433.15,356.25
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,374.16,306.91
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,318.05,258.23
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,249.1,197.91
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,187.1,140.96
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,87.91,34.11
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,11.7,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,41.06,19.21
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,80.0,43.53
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,128.8,80.59
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,177.03,122.13
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,231.23,170.49
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,282.12,217.06
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,335.35,265.04
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,384.3,308.82
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,433.77,351.9
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,479.55,391.17
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,524.64,428.79
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,564.34,461.33
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,602.31,491.74
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,635.41,518.54
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,663.87,541.42
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,689.86,560.92
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,713.12,577.04
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,730.36,588.36
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,744.45,597.37
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,675.48,542.59
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,591.25,473.48
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,557.11,447.11
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,528.92,424.73
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,639.34,515.31
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,729.31,585.85
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,707.95,569.7
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,683.84,552.25
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,651.82,528.81
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,617.91,502.61
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,577.99,471.65
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,536.94,439.14
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,487.77,398.77
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,441.6,359.75
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,382.13,310.38
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,325.46,261.61
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,256.33,201.51
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,194.14,144.9
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,91.3,38.36
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,12.22,0.0
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,39.74,19.19
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,77.16,42.64
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,124.65,78.35
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,171.79,118.66
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,224.63,165.78
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,274.36,211.59
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,327.12,259.57
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,376.14,303.86
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,425.99,347.78
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,470.97,386.49
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,515.39,423.58
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,554.84,455.81
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,592.77,485.96
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,626.16,511.78
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,657.33,535.26
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,683.49,554.78
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,709.72,572.6
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,727.08,584.72
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,741.27,594.82
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,749.32,599.48
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,754.05,601.83
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,752.3,600.47
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,747.24,596.83
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,736.56,589.39
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,722.79,579.79
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,707.01,569.67
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,684.23,554.29
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,651.13,530.18
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,616.23,503.39
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,576.74,472.72
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,536.1,440.47
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,486.15,399.27
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,439.48,359.67
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,380.29,310.6
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,323.89,262.07
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,252.75,199.92
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,189.01,142.06
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,89.63,40.93
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,7.54
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,27.51,17.66
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,38.63,27.5
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,50.71,38.03
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,62.77,48.39
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,74.4,58.2
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,86.08,67.88
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,97.31,77.06
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,108.59,86.15
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,117.46,93.15
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,126.36,100.11
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,134.32,106.24
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,142.31,112.37
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,148.35,117.13
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,154.42,121.92
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,162.71,128.32
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,171.1,134.78
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,155.94,122.46
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,140.76,110.15
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,140.36,109.65
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,139.98,109.18
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,118.44,91.78
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,97.0,74.41
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,97.55,74.81
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,98.11,75.22
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,84.16,63.93
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,70.59,52.9
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,55.57,40.62
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,40.57,28.26
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,36.69,25.11
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,32.82,21.94
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,225.49,184.76
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,390.02,314.35
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,331.05,265.24
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,274.7,218.1
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,206.53,160.36
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,146.27,108.08
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,70.76,33.16
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,12.86,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,37.6,18.21
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,72.42,39.54
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,117.46,71.82
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,162.81,108.71
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,213.98,152.09
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,170.53,128.63
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,93.83,72.62
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,106.07,82.48
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,118.37,92.17
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,169.33,133.15
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,225.57,177.8
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,206.59,161.96
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,182.91,142.39
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,328.69,260.48
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,482.64,381.63
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,580.19,459.34
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,680.71,538.32
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,575.0,453.47
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,447.08,350.15
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,357.93,280.37
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,252.5,196.37
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,264.05,205.78
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,268.63,209.61
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,208.87,162.46
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,157.32,121.35
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,187.13,145.75
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,224.85,176.19
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,154.72,120.32
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,93.68,71.01
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,84.74,64.07
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,75.8,57.03
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,255.52,207.15
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,396.09,318.61
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,337.56,269.96
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,282.14,223.15
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,211.84,163.67
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,150.88,110.89
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,73.1,35.93
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,11.45,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,35.8,15.79
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,72.22,37.2
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,118.94,70.65
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,165.53,109.07
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,217.44,153.91
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,204.74,155.51
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,159.36,125.45
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,183.91,145.36
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,209.23,165.65
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,222.28,176.15
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,234.73,186.02
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,263.15,208.4
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,292.64,231.47
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,268.35,211.56
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,237.42,186.27
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,240.74,188.4
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,243.97,190.45
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,207.36,161.18
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,170.45,131.56
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,180.79,139.58
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,191.28,147.68
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,359.74,284.63
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,524.45,414.47
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,310.3,246.22
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,98.1,73.68
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,390.67,316.15
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,654.25,523.82
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,457.97,367.22
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,255.53,202.25
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,382.11,308.06
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,489.4,394.69
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,431.72,347.59
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,379.12,304.32
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,319.89,255.75
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,264.52,209.18
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,196.56,151.68
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,131.17,96.09
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,62.66,31.72
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,11.97,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,35.74,16.17
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,71.73,37.22
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,118.28,69.94
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,164.5,107.11
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,216.79,151.1
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,208.79,156.57
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,169.05,131.86
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,279.49,216.99
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,417.22,324.38
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,462.62,362.16
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,507.52,399.09
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,548.77,431.88
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,587.43,462.07
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,500.07,392.24
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,381.0,295.98
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,535.34,418.9
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,692.8,539.19
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,710.4,550.69
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,725.03,560.89
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,610.91,473.83
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,477.21,368.95
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,480.66,372.03
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,467.93,362.78
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,396.59,307.66
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,317.82,246.24
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,511.83,402.0
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,670.66,523.63
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,470.1,369.59
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,261.82,204.23
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,415.51,329.46
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,530.24,418.61
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,480.19,378.8
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,430.94,339.64
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,372.18,292.56
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,316.24,246.26
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,245.8,187.72
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,182.52,133.54
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,95.73,52.77
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,14.59,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,36.28,19.38
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,69.45,41.24
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,113.06,72.65
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,155.9,106.97
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,206.13,148.8
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,253.0,188.89
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,303.43,231.41
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,350.3,270.52
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,398.92,309.9
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,268.21,211.29
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,101.78,77.74
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,167.8,130.86
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,239.84,186.82
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,250.68,194.7
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,261.55,202.85
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,355.48,276.41
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,448.89,347.46
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,463.14,357.57
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,483.58,372.65
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,486.24,373.88
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,487.92,374.56
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,366.27,283.44
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,236.33,182.81
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,323.9,253.3
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,411.54,321.23
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,408.03,319.18
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,403.16,316.68
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,381.78,301.14
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,359.7,284.95
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,330.67,263.24
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,301.69,241.19
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,359.22,287.99
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,390.4,312.17
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,332.41,264.78
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,277.88,219.41
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,212.8,164.86
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,154.54,114.84
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,88.28,51.1
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,17.81,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,9.88
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,36.96,24.63
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,53.7,38.96
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,72.0,54.41
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,90.46,69.73
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,108.28,84.16
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,126.58,98.79
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,143.86,112.44
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,161.57,126.29
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,176.71,138.22
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,192.13,150.3
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,323.44,255.56
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,463.74,365.12
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,491.01,385.75
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,517.4,405.84
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,587.15,460.32
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,663.86,518.83
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,680.65,530.97
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,694.82,541.4
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,595.31,463.85
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,479.5,372.71
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,467.78,364.21
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,455.18,354.69
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,383.82,299.25
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,304.89,237.32
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,356.46,279.44
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,397.68,312.87
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,397.19,313.15
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,386.78,305.98
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,357.58,283.86
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,328.16,261.27
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,380.47,303.68
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,415.41,330.21
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,357.81,283.66
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,302.96,238.28
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,236.17,182.12
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,175.81,130.12
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,95.09,56.59
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,14.64,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,29.22,17.06
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,49.21,34.78
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,71.14,53.42
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,94.05,73.19
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,117.94,93.73
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,140.61,113.41
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,163.71,133.27
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,184.97,151.41
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,206.4,169.51
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,237.09,195.2
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,269.24,222.01
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,243.75,200.05
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,211.49,172.21
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,314.04,258.36
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,415.39,342.24
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,412.07,338.69
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,406.86,333.71
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,451.4,371.01
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,503.84,414.14
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,528.28,434.58
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,552.05,454.51
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,549.95,453.01
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,546.36,450.43
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,560.41,461.63
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,565.01,465.41
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,548.79,452.99
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,530.8,439.18
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,487.07,403.89
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,435.83,362.45
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,524.75,438.5
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,584.85,489.29
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,535.65,447.9
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,486.28,405.8
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,427.94,355.58
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,371.47,305.35
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,300.38,242.01
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,239.07,185.09
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,125.19,80.65
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.03,13.4
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,41.93,30.09
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,60.15,46.31
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,79.76,63.22
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,100.19,80.61
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,120.08,97.5
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,141.62,115.65
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,130.25,105.93
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,118.33,95.6
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,126.26,102.05
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,134.21,108.46
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,224.55,183.81
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,322.5,263.41
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,359.24,292.65
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,397.59,323.2
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,338.68,275.0
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,269.82,218.32
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,300.67,243.73
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,332.27,269.19
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,273.65,221.63
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,208.56,168.43
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,159.5,128.44
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,110.96,88.23
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,135.82,109.14
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,161.31,130.4
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,110.78,88.47
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,61.87,47.36
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,50.25,37.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,38.63,27.7
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,35.25,24.86
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,31.86,22.0
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,27.51,18.28
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,23.16,14.53
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,19.29,11.19
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,15.43,7.79
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,11.57,4.34
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,7.71,0.87
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,4.33,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
